Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,7,15,44.0,9.5,1.0,12.05,12.0,8.11,0.0
2018,2,1,7,30,88.0,19.0,1.0,12.5,24.0,14.74,0.0
2018,2,1,7,45,158.5,34.0,1.0,13.0,53.0,26.12,15.77
2018,2,1,8,0,229.0,49.0,1.0,13.5,82.0,37.26,26.93
2018,2,1,8,15,271.0,63.5,1.0,14.0,116.0,47.65,36.6
2018,2,1,8,30,313.0,78.0,1.0,14.5,150.0,57.76,45.81
2018,2,1,8,45,333.0,92.5,1.0,14.95,183.0,67.43,54.45
2018,2,1,9,0,353.0,107.0,1.0,15.4,216.0,76.79,62.63
2018,2,1,9,15,382.5,119.0,1.05,16.0,252.0,84.28,68.98
2018,2,1,9,30,412.0,131.0,1.1,16.6,288.0,91.58,75.06
2018,2,1,9,45,455.0,136.0,1.1,17.2,325.5,94.31,77.08
2018,2,1,10,0,498.0,141.0,1.1,17.8,363.0,97.08,79.11
2018,2,1,10,15,584.5,131.0,1.2,18.3,408.5,91.54,74.05
2018,2,1,10,30,671.0,121.0,1.3,18.8,454.0,112.66,71.28
2018,2,1,10,45,592.5,150.0,1.4,19.3,454.5,168.1,108.06
2018,2,1,11,0,514.0,179.0,1.5,19.8,455.0,212.23,144.4
2018,2,1,11,15,548.0,174.0,1.6,20.05,476.5,249.57,174.04
2018,2,1,11,30,582.0,169.0,1.7,20.3,498.0,289.38,207.29
2018,2,1,11,45,601.5,165.5,1.8,20.55,510.5,330.61,242.67
2018,2,1,12,0,621.0,162.0,1.9,20.8,523.0,370.09,276.63
2018,2,1,12,15,700.0,138.0,1.95,20.9,546.0,416.96,315.35
2018,2,1,12,30,779.0,114.0,2.0,21.0,569.0,468.91,357.92
2018,2,1,12,45,855.0,90.0,2.05,21.05,585.0,520.71,400.29
2018,2,1,13,0,931.0,66.0,2.1,21.1,601.0,572.71,442.55
2018,2,1,13,15,884.0,77.0,2.1,21.05,575.0,592.9,460.32
2018,2,1,13,30,837.0,88.0,2.1,21.0,549.0,611.15,476.1
2018,2,1,13,45,804.5,91.5,2.1,20.95,521.0,622.87,486.88
2018,2,1,14,0,772.0,95.0,2.1,20.9,493.0,630.13,494.11
2018,2,1,14,15,748.0,94.0,2.05,20.7,462.5,634.15,498.93
2018,2,1,14,30,724.0,93.0,2.0,20.5,432.0,637.36,502.91
2018,2,1,14,45,690.5,92.0,1.9,20.3,396.5,627.88,497.11
2018,2,1,15,0,657.0,91.0,1.8,20.1,361.0,614.77,488.49
2018,2,1,15,15,631.0,86.0,1.8,20.1,324.5,599.14,477.96
2018,2,1,15,30,605.0,81.0,1.8,20.1,288.0,580.5,464.78
2018,2,1,15,45,571.5,73.5,1.4,18.8,248.5,550.47,442.52
2018,2,1,16,0,538.0,66.0,1.0,17.5,209.0,517.99,417.21
2018,2,1,16,15,483.5,58.5,1.0,16.85,169.0,467.89,378.61
2018,2,1,16,30,429.0,51.0,1.0,16.2,129.0,416.48,336.73
2018,2,1,16,45,344.5,41.5,1.05,15.5,92.5,340.64,272.6
2018,2,1,17,0,260.0,32.0,1.1,14.8,56.0,266.0,194.55
2018,2,1,17,15,154.5,18.5,1.1,14.65,30.5,153.31,0.0
2018,2,1,17,30,49.0,5.0,1.1,14.5,5.0,36.68,0.0
2018,2,1,17,45,24.5,2.5,1.1,14.35,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,2,7,15,125.0,10.5,1.0,11.3,17.5,8.96,0.0
2018,2,2,7,30,250.0,21.0,1.1,12.0,35.0,17.61,0.0
2018,2,2,7,45,390.0,29.0,1.25,12.75,74.5,23.95,14.2
2018,2,2,8,0,530.0,37.0,1.4,13.5,114.0,33.12,23.36
2018,2,2,8,15,598.5,42.0,1.4,14.0,158.0,37.13,27.33
2018,2,2,8,30,667.0,47.0,1.4,14.5,202.0,41.22,31.17
2018,2,2,8,45,710.0,50.5,1.45,15.05,246.0,43.9,33.6
2018,2,2,9,0,753.0,54.0,1.5,15.6,290.0,46.62,35.97
2018,2,2,9,15,705.5,70.5,1.55,16.25,315.5,58.82,46.61
2018,2,2,9,30,658.0,87.0,1.6,16.9,341.0,64.56,51.43
2018,2,2,9,45,593.0,111.5,1.65,17.5,357.0,80.5,65.08
2018,2,2,10,0,528.0,136.0,1.7,18.1,373.0,94.13,76.54
2018,2,2,10,15,522.5,148.5,1.8,18.5,396.5,101.07,82.21
2018,2,2,10,30,517.0,161.0,1.9,18.9,420.0,132.49,90.76
2018,2,2,10,45,502.0,174.5,1.95,19.3,436.0,174.62,116.9
2018,2,2,11,0,487.0,188.0,2.0,19.7,452.0,215.19,148.19
2018,2,2,11,15,466.0,200.5,2.0,19.95,459.5,252.11,179.63
2018,2,2,11,30,445.0,213.0,2.0,20.2,467.0,286.68,210.0
2018,2,2,11,45,506.0,197.5,2.05,20.5,490.5,323.74,240.17
2018,2,2,12,0,567.0,182.0,2.1,20.8,514.0,364.94,274.08
2018,2,2,12,15,579.5,179.5,2.1,20.95,519.5,400.5,304.46
2018,2,2,12,30,592.0,177.0,2.1,21.1,525.0,435.69,334.08
2018,2,2,12,45,584.0,176.5,2.1,21.25,517.0,461.82,356.42
2018,2,2,13,0,576.0,176.0,2.1,21.4,509.0,485.69,376.56
2018,2,2,13,15,636.0,152.0,2.1,21.35,512.0,529.74,412.04
2018,2,2,13,30,696.0,128.0,2.1,21.3,515.0,569.62,444.24
2018,2,2,13,45,735.5,112.5,2.1,21.2,507.5,604.78,472.65
2018,2,2,14,0,775.0,97.0,2.1,21.1,500.0,636.67,498.59
2018,2,2,14,15,765.5,93.0,2.0,20.85,473.0,647.55,508.2
2018,2,2,14,30,756.0,89.0,1.9,20.6,446.0,655.09,515.36
2018,2,2,14,45,705.0,91.5,1.85,20.3,405.5,640.07,505.71
2018,2,2,15,0,654.0,94.0,1.8,20.0,365.0,618.3,491.03
2018,2,2,15,15,671.5,83.0,1.8,20.0,337.5,627.89,499.36
2018,2,2,15,30,689.0,72.0,1.8,20.0,310.0,634.49,504.87
2018,2,2,15,45,678.0,65.0,1.45,18.9,273.5,621.8,495.45
2018,2,2,16,0,667.0,58.0,1.1,17.8,237.0,600.77,478.77
2018,2,2,16,15,586.5,53.5,1.1,17.2,189.5,539.96,432.88
2018,2,2,16,30,506.0,49.0,1.1,16.6,142.0,472.34,379.56
2018,2,2,16,45,419.5,40.0,1.1,16.0,102.5,394.55,314.89
2018,2,2,17,0,333.0,31.0,1.1,15.4,63.0,318.13,236.38
2018,2,2,17,15,204.5,20.0,1.1,15.15,36.0,190.9,0.0
2018,2,2,17,30,76.0,9.0,1.1,14.9,9.0,58.19,0.0
2018,2,2,17,45,38.0,4.5,1.1,14.7,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,3,7,15,129.5,11.5,0.95,12.0,19.0,9.82,0.0
2018,2,3,7,30,259.0,23.0,1.0,12.8,38.0,19.4,0.0
2018,2,3,7,45,388.5,31.5,1.0,13.6,77.5,26.08,16.1
2018,2,3,8,0,518.0,40.0,1.0,14.4,117.0,32.84,23.08
2018,2,3,8,15,589.5,46.0,1.0,15.0,162.5,37.29,27.39
2018,2,3,8,30,661.0,52.0,1.0,15.6,208.0,45.46,34.81
2018,2,3,8,45,706.0,56.0,1.0,16.2,253.0,48.42,37.46
2018,2,3,9,0,751.0,60.0,1.0,16.8,298.0,51.42,40.03
2018,2,3,9,15,781.5,63.0,1.05,17.55,340.0,53.5,41.68
2018,2,3,9,30,812.0,66.0,1.1,18.3,382.0,55.59,43.31
2018,2,3,9,45,834.0,67.5,1.15,19.0,419.0,56.47,43.85
2018,2,3,10,0,856.0,69.0,1.2,19.7,456.0,57.39,44.42
2018,2,3,10,15,870.5,70.5,1.2,20.25,487.5,65.74,51.4
2018,2,3,10,30,885.0,72.0,1.2,20.8,519.0,104.7,57.5
2018,2,3,10,45,894.0,74.0,1.2,21.3,543.5,159.15,87.34
2018,2,3,11,0,903.0,76.0,1.2,21.8,568.0,213.72,127.76
2018,2,3,11,15,908.0,77.0,1.2,22.1,585.0,266.52,171.9
2018,2,3,11,30,913.0,78.0,1.2,22.4,602.0,318.54,217.16
2018,2,3,11,45,916.0,78.5,1.2,22.75,611.5,368.5,260.92
2018,2,3,12,0,919.0,79.0,1.2,23.1,621.0,417.02,302.83
2018,2,3,12,15,919.0,79.0,1.2,23.25,622.5,462.23,341.51
2018,2,3,12,30,919.0,79.0,1.2,23.4,624.0,505.32,377.55
2018,2,3,12,45,915.5,79.5,1.2,23.55,617.5,544.86,409.99
2018,2,3,13,0,912.0,80.0,1.2,23.7,611.0,581.72,439.59
2018,2,3,13,15,906.0,79.0,1.2,23.7,596.5,612.82,464.66
2018,2,3,13,30,900.0,78.0,1.2,23.7,582.0,640.77,486.98
2018,2,3,13,45,891.5,77.0,1.25,23.7,560.5,663.91,505.93
2018,2,3,14,0,883.0,76.0,1.3,23.7,539.0,683.64,522.26
2018,2,3,14,15,870.0,74.5,1.3,23.55,510.5,696.29,533.22
2018,2,3,14,30,857.0,73.0,1.3,23.4,482.0,711.27,544.85
2018,2,3,14,45,839.0,70.5,1.3,23.25,447.0,712.38,546.84
2018,2,3,15,0,821.0,68.0,1.3,23.1,412.0,709.79,546.4
2018,2,3,15,15,795.0,65.5,1.3,23.1,372.0,697.64,538.87
2018,2,3,15,30,769.0,63.0,1.3,23.1,332.0,682.0,528.69
2018,2,3,15,45,732.5,59.0,1.1,21.75,288.5,653.28,509.51
2018,2,3,16,0,696.0,55.0,0.9,20.4,245.0,621.57,487.15
2018,2,3,16,15,639.5,50.0,0.95,19.7,200.0,571.01,450.65
2018,2,3,16,30,583.0,45.0,1.0,19.0,155.0,525.78,415.65
2018,2,3,16,45,490.5,38.0,1.1,18.3,112.5,445.11,350.74
2018,2,3,17,0,398.0,31.0,1.2,17.6,70.0,365.56,272.99
2018,2,3,17,15,244.0,20.0,1.15,17.4,40.0,221.12,0.0
2018,2,3,17,30,90.0,9.0,1.1,17.2,10.0,67.77,0.0
2018,2,3,17,45,45.0,4.5,1.1,17.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,7,15,45.0,11.0,0.7,13.25,13.5,9.39,0.0
2018,2,4,7,30,90.0,22.0,0.6,13.9,27.0,17.35,0.0
2018,2,4,7,45,140.5,38.0,0.55,14.5,55.0,29.49,19.07
2018,2,4,8,0,191.0,54.0,0.5,15.1,83.0,41.43,30.54
2018,2,4,8,15,225.5,70.0,0.5,15.55,115.5,53.04,41.2
2018,2,4,8,30,260.0,86.0,0.5,16.0,148.0,64.38,51.4
2018,2,4,8,45,286.0,101.0,0.5,16.5,182.0,74.73,60.5
2018,2,4,9,0,312.0,116.0,0.5,17.0,216.0,84.81,69.16
2018,2,4,9,15,344.0,128.0,0.65,17.55,252.0,89.64,73.11
2018,2,4,9,30,376.0,140.0,0.8,18.1,288.0,96.78,79.0
2018,2,4,9,45,373.0,154.5,0.9,18.7,313.0,104.97,85.66
2018,2,4,10,0,370.0,169.0,1.0,19.3,338.0,117.87,96.25
2018,2,4,10,15,321.0,187.5,1.15,19.85,341.0,127.78,104.23
2018,2,4,10,30,272.0,206.0,1.3,20.4,344.0,154.17,113.08
2018,2,4,10,45,219.0,223.0,1.45,20.95,337.5,185.01,135.43
2018,2,4,11,0,166.0,240.0,1.6,21.5,331.0,204.54,152.17
2018,2,4,11,15,244.5,241.5,1.65,21.75,380.5,235.4,173.66
2018,2,4,11,30,323.0,243.0,1.7,22.0,430.0,277.45,205.09
2018,2,4,11,45,347.5,240.0,1.75,22.25,444.0,306.05,228.52
2018,2,4,12,0,372.0,237.0,1.8,22.5,458.0,336.12,253.28
2018,2,4,12,15,429.5,225.0,1.8,22.55,481.0,377.89,286.63
2018,2,4,12,30,487.0,213.0,1.8,22.6,504.0,420.83,320.89
2018,2,4,12,45,486.5,211.0,1.8,22.65,499.0,446.05,341.93
2018,2,4,13,0,486.0,209.0,1.8,22.7,494.0,469.78,361.55
2018,2,4,13,15,548.0,183.5,1.7,22.5,498.0,506.57,391.1
2018,2,4,13,30,610.0,158.0,1.6,22.3,502.0,550.04,425.17
2018,2,4,13,45,708.5,125.0,1.5,22.15,510.0,605.0,467.55
2018,2,4,14,0,807.0,92.0,1.4,22.0,518.0,657.88,507.93
2018,2,4,14,15,772.0,96.5,1.35,21.75,486.5,660.88,511.25
2018,2,4,14,30,737.0,101.0,1.3,21.5,455.0,663.06,514.16
2018,2,4,14,45,750.0,92.0,1.25,21.25,430.0,678.35,526.79
2018,2,4,15,0,763.0,83.0,1.2,21.0,405.0,687.07,533.92
2018,2,4,15,15,762.5,75.5,1.2,21.0,371.5,687.91,535.44
2018,2,4,15,30,762.0,68.0,1.2,21.0,338.0,685.47,534.53
2018,2,4,15,45,727.5,63.5,1.05,19.85,294.5,657.54,515.73
2018,2,4,16,0,693.0,59.0,0.9,18.7,251.0,626.53,493.93
2018,2,4,16,15,640.5,53.0,0.95,18.0,205.5,583.92,463.24
2018,2,4,16,30,588.0,47.0,1.0,17.3,160.0,534.21,424.9
2018,2,4,16,45,497.0,40.0,1.05,16.6,117.0,454.09,360.18
2018,2,4,17,0,406.0,33.0,1.1,15.9,74.0,374.62,284.47
2018,2,4,17,15,249.5,21.5,1.15,15.7,42.5,228.94,11.82
2018,2,4,17,30,93.0,10.0,1.2,15.5,11.0,70.92,0.0
2018,2,4,17,45,46.5,5.0,1.2,15.3,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,45,9.0,1.5,0.9,12.8,1.0,0.0,0.0
2018,2,5,7,0,18.0,3.0,0.9,12.9,2.0,0.0,0.0
2018,2,5,7,15,88.5,13.5,0.9,13.35,18.0,11.52,0.0
2018,2,5,7,30,159.0,24.0,0.9,13.8,34.0,18.67,2.19
2018,2,5,7,45,270.0,36.5,0.9,14.25,71.0,28.28,18.21
2018,2,5,8,0,381.0,49.0,0.9,14.7,108.0,39.84,29.25
2018,2,5,8,15,517.5,51.0,1.0,15.15,160.0,40.84,30.55
2018,2,5,8,30,654.0,53.0,1.1,15.6,212.0,46.14,35.43
2018,2,5,8,45,698.0,57.5,1.2,16.0,257.0,49.49,38.43
2018,2,5,9,0,742.0,62.0,1.3,16.4,302.0,52.84,41.34
2018,2,5,9,15,773.5,65.0,1.45,16.9,344.5,54.87,42.99
2018,2,5,9,30,805.0,68.0,1.6,17.4,387.0,56.93,44.61
2018,2,5,9,45,828.0,69.5,1.75,17.85,424.5,57.77,45.16
2018,2,5,10,0,851.0,71.0,1.9,18.3,462.0,58.66,45.75
2018,2,5,10,15,865.5,72.5,1.95,18.7,493.5,67.07,52.85
2018,2,5,10,30,880.0,74.0,2.0,19.1,525.0,109.73,60.57
2018,2,5,10,45,890.0,75.5,2.1,19.5,550.0,163.88,91.6
2018,2,5,11,0,900.0,77.0,2.2,19.9,575.0,218.24,132.99
2018,2,5,11,15,908.5,77.0,2.2,20.2,593.0,271.08,177.98
2018,2,5,11,30,917.0,77.0,2.2,20.5,611.0,323.44,224.32
2018,2,5,11,45,875.0,91.0,2.25,20.8,607.0,367.65,265.74
2018,2,5,12,0,833.0,105.0,2.3,21.1,603.0,410.53,304.9
2018,2,5,12,15,717.0,141.0,2.35,21.3,570.5,434.25,328.95
2018,2,5,12,30,601.0,177.0,2.4,21.5,538.0,448.76,344.09
2018,2,5,12,45,633.0,165.0,2.4,21.7,542.0,486.1,374.87
2018,2,5,13,0,665.0,153.0,2.4,21.9,546.0,523.66,405.3
2018,2,5,13,15,636.5,158.0,2.35,21.95,527.0,541.54,420.44
2018,2,5,13,30,608.0,163.0,2.3,22.0,508.0,555.47,432.27
2018,2,5,13,45,552.0,169.0,2.25,22.05,473.5,543.24,424.38
2018,2,5,14,0,496.0,175.0,2.2,22.1,439.0,531.88,416.75
2018,2,5,14,15,591.5,141.5,2.1,21.9,440.0,587.75,461.07
2018,2,5,14,30,687.0,108.0,2.0,21.7,441.0,637.53,500.26
2018,2,5,14,45,716.5,94.0,1.85,21.5,419.5,658.68,516.83
2018,2,5,15,0,746.0,80.0,1.7,21.3,398.0,673.66,527.94
2018,2,5,15,15,696.5,80.0,1.7,21.3,355.0,650.07,511.69
2018,2,5,15,30,647.0,80.0,1.7,21.3,312.0,619.8,490.55
2018,2,5,15,45,677.0,67.0,1.35,20.1,282.5,630.74,499.13
2018,2,5,16,0,707.0,54.0,1.0,18.9,253.0,633.76,500.2
2018,2,5,16,15,653.0,49.5,1.05,18.25,207.5,585.37,464.88
2018,2,5,16,30,599.0,45.0,1.1,17.6,162.0,534.84,426.0
2018,2,5,16,45,509.5,38.5,1.15,16.95,119.0,463.04,367.68
2018,2,5,17,0,420.0,32.0,1.2,16.3,76.0,385.34,295.1
2018,2,5,17,15,261.5,21.0,1.2,16.25,44.0,240.18,53.48
2018,2,5,17,30,103.0,10.0,1.2,16.2,12.0,77.95,0.0
2018,2,5,17,45,51.5,5.0,1.2,16.1,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.45,10.1,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.4,10.3,2.0,0.0,0.0
2018,2,6,7,15,140.5,14.0,1.6,11.05,22.0,11.95,0.0
2018,2,6,7,30,249.0,25.0,1.8,11.8,42.0,20.94,5.06
2018,2,6,7,45,415.0,32.5,1.95,12.55,87.0,26.8,17.2
2018,2,6,8,0,581.0,40.0,2.1,13.3,132.0,35.85,25.94
2018,2,6,8,15,664.0,43.5,2.15,13.8,181.5,38.61,28.75
2018,2,6,8,30,747.0,47.0,2.2,14.3,231.0,41.59,31.57
2018,2,6,8,45,787.5,50.5,2.25,14.85,278.0,44.37,34.06
2018,2,6,9,0,828.0,54.0,2.3,15.4,325.0,47.16,36.46
2018,2,6,9,15,855.5,55.5,2.3,15.9,368.0,53.89,42.29
2018,2,6,9,30,883.0,57.0,2.3,16.4,411.0,55.73,43.73
2018,2,6,9,45,902.0,59.0,2.35,16.9,449.5,57.76,45.32
2018,2,6,10,0,921.0,61.0,2.4,17.4,488.0,59.72,46.83
2018,2,6,10,15,934.0,62.5,2.4,17.85,520.5,61.18,47.91
2018,2,6,10,30,947.0,64.0,2.4,18.3,553.0,108.79,57.23
2018,2,6,10,45,955.5,65.0,2.45,18.7,578.5,165.94,90.6
2018,2,6,11,0,964.0,66.0,2.5,19.1,604.0,223.07,134.67
2018,2,6,11,15,970.0,67.0,2.55,19.4,622.0,279.37,183.15
2018,2,6,11,30,976.0,68.0,2.6,19.7,640.0,334.9,232.75
2018,2,6,11,45,977.0,69.0,2.6,20.0,649.5,387.79,280.39
2018,2,6,12,0,978.0,70.0,2.6,20.3,659.0,438.97,325.88
2018,2,6,12,15,975.0,70.5,2.6,20.45,659.5,486.07,367.38
2018,2,6,12,30,972.0,71.0,2.6,20.6,660.0,530.68,405.84
2018,2,6,12,45,968.0,72.0,2.65,20.75,653.5,572.63,441.37
2018,2,6,13,0,964.0,73.0,2.7,20.9,647.0,611.73,473.9
2018,2,6,13,15,959.0,72.0,2.65,20.95,632.0,645.23,501.4
2018,2,6,13,30,954.0,71.0,2.6,21.0,617.0,675.47,525.91
2018,2,6,13,45,944.5,70.0,2.6,21.0,594.0,699.43,545.74
2018,2,6,14,0,935.0,69.0,2.6,21.0,571.0,719.76,562.65
2018,2,6,14,15,923.5,68.0,2.45,20.8,542.0,735.03,574.28
2018,2,6,14,30,912.0,67.0,2.3,20.6,513.0,746.6,583.01
2018,2,6,14,45,895.5,65.0,2.2,20.4,477.5,749.61,585.98
2018,2,6,15,0,879.0,63.0,2.1,20.2,442.0,748.87,586.35
2018,2,6,15,15,855.5,61.0,2.1,20.2,401.0,739.25,580.6
2018,2,6,15,30,832.0,59.0,2.1,20.2,360.0,733.33,577.39
2018,2,6,15,45,796.5,55.5,1.6,19.0,314.5,705.78,556.83
2018,2,6,16,0,761.0,52.0,1.1,17.8,269.0,675.1,532.55
2018,2,6,16,15,707.5,47.5,1.15,17.05,221.5,626.67,498.1
2018,2,6,16,30,654.0,43.0,1.2,16.3,174.0,576.12,459.64
2018,2,6,16,45,566.5,37.5,1.25,15.55,129.0,497.53,396.56
2018,2,6,17,0,479.0,32.0,1.3,14.8,84.0,417.62,323.39
2018,2,6,17,15,316.0,22.5,1.3,14.75,50.0,282.62,100.9
2018,2,6,17,30,153.0,13.0,1.3,14.7,16.0,114.7,0.0
2018,2,6,17,45,76.5,6.5,1.3,14.65,8.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.25,11.1,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.2,11.3,2.0,0.0,0.0
2018,2,7,7,15,88.0,14.5,1.2,12.15,19.5,12.38,0.0
2018,2,7,7,30,152.0,26.0,1.2,13.0,37.0,20.16,6.06
2018,2,7,7,45,265.5,37.5,1.2,13.85,74.0,28.99,19.1
2018,2,7,8,0,379.0,49.0,1.2,14.7,111.0,39.58,29.1
2018,2,7,8,15,521.0,51.5,1.2,15.25,165.5,41.09,30.81
2018,2,7,8,30,663.0,54.0,1.2,15.8,220.0,46.92,36.12
2018,2,7,8,45,715.0,57.0,1.25,16.3,267.0,49.07,38.03
2018,2,7,9,0,767.0,60.0,1.3,16.8,314.0,51.33,39.93
2018,2,7,9,15,795.5,62.5,1.3,17.55,356.0,53.01,41.23
2018,2,7,9,30,824.0,65.0,1.3,18.3,398.0,54.73,42.51
2018,2,7,9,45,844.0,67.5,1.3,19.0,436.0,56.36,43.7
2018,2,7,10,0,864.0,70.0,1.3,19.7,474.0,65.24,51.14
2018,2,7,10,15,878.0,71.5,1.25,20.2,505.5,66.6,52.08
2018,2,7,10,30,892.0,73.0,1.2,20.7,537.0,113.99,61.58
2018,2,7,10,45,901.5,74.0,1.15,21.15,562.0,168.54,93.49
2018,2,7,11,0,911.0,75.0,1.1,21.6,587.0,223.2,135.03
2018,2,7,11,15,916.5,76.0,1.0,21.9,604.5,276.86,180.16
2018,2,7,11,30,922.0,77.0,0.9,22.2,622.0,329.77,225.9
2018,2,7,11,45,924.0,77.5,0.8,22.45,631.0,380.14,269.48
2018,2,7,12,0,926.0,78.0,0.7,22.7,640.0,428.97,310.76
2018,2,7,12,15,923.0,79.5,0.6,22.85,641.0,474.81,348.6
2018,2,7,12,30,920.0,81.0,0.5,23.0,642.0,518.34,383.28
2018,2,7,12,45,913.5,82.5,0.4,23.1,635.0,557.61,413.66
2018,2,7,13,0,907.0,84.0,0.3,23.2,628.0,593.99,440.87
2018,2,7,13,15,902.0,83.5,0.35,23.15,614.0,626.29,466.47
2018,2,7,13,30,897.0,83.0,0.4,23.1,600.0,655.53,489.56
2018,2,7,13,45,888.5,82.0,0.45,23.1,578.5,678.82,508.17
2018,2,7,14,0,880.0,81.0,0.5,23.1,557.0,698.7,524.28
2018,2,7,14,15,867.5,79.0,0.55,22.9,528.0,716.85,539.03
2018,2,7,14,30,855.0,77.0,0.6,22.7,499.0,726.26,547.33
2018,2,7,14,45,837.0,75.0,0.6,22.55,464.0,727.93,549.75
2018,2,7,15,0,819.0,73.0,0.6,22.4,429.0,725.88,549.77
2018,2,7,15,15,793.5,70.5,0.6,22.4,389.0,713.9,542.68
2018,2,7,15,30,768.0,68.0,0.6,22.4,349.0,698.38,533.07
2018,2,7,15,45,731.5,64.0,0.65,21.15,305.0,669.23,516.67
2018,2,7,16,0,695.0,60.0,0.7,19.9,261.0,637.0,497.1
2018,2,7,16,15,641.0,54.5,0.8,19.05,215.0,593.1,467.2
2018,2,7,16,30,587.0,49.0,0.9,18.2,169.0,542.35,429.79
2018,2,7,16,45,497.0,42.5,1.0,17.35,125.5,462.57,367.17
2018,2,7,17,0,407.0,36.0,1.1,16.5,82.0,383.1,297.27
2018,2,7,17,15,261.0,25.0,1.1,16.15,49.0,248.96,112.33
2018,2,7,17,30,115.0,14.0,1.1,15.8,16.0,90.19,0.0
2018,2,7,17,45,57.5,7.0,1.1,15.5,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.9,12.2,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.9,12.2,2.0,0.0,0.0
2018,2,8,7,15,90.0,15.5,0.85,12.85,20.5,13.23,0.0
2018,2,8,7,30,156.0,28.0,0.8,13.5,39.0,21.69,8.18
2018,2,8,7,45,265.5,39.5,0.75,14.15,76.0,30.48,20.47
2018,2,8,8,0,375.0,51.0,0.7,14.8,113.0,41.17,30.55
2018,2,8,8,15,518.5,53.5,0.65,15.3,168.5,42.62,32.2
2018,2,8,8,30,662.0,56.0,0.6,15.8,224.0,48.57,37.61
2018,2,8,8,45,713.5,59.5,0.6,16.3,271.5,51.08,39.82
2018,2,8,9,0,765.0,63.0,0.6,16.8,319.0,53.67,42.0
2018,2,8,9,15,796.5,65.0,0.6,17.45,362.0,54.92,42.92
2018,2,8,9,30,828.0,67.0,0.6,18.1,405.0,56.24,43.86
2018,2,8,9,45,851.0,68.5,0.65,18.8,443.5,57.13,44.4
2018,2,8,10,0,874.0,70.0,0.7,19.5,482.0,65.4,51.3
2018,2,8,10,15,888.0,71.5,0.75,20.15,514.0,66.76,52.2
2018,2,8,10,30,902.0,73.0,0.8,20.8,546.0,116.9,62.73
2018,2,8,10,45,911.5,74.5,0.9,21.45,571.5,172.46,95.72
2018,2,8,11,0,921.0,76.0,1.0,22.1,597.0,228.17,138.18
2018,2,8,11,15,927.5,76.5,1.05,22.45,615.0,282.31,183.82
2018,2,8,11,30,934.0,77.0,1.1,22.8,633.0,335.78,230.27
2018,2,8,11,45,937.0,77.5,1.15,23.15,643.0,387.17,275.09
2018,2,8,12,0,940.0,78.0,1.2,23.5,653.0,437.09,317.96
2018,2,8,12,15,941.5,78.0,1.2,23.6,655.0,484.24,357.81
2018,2,8,12,30,943.0,78.0,1.2,23.7,657.0,529.36,395.04
2018,2,8,12,45,942.0,76.5,1.25,23.8,650.5,569.53,428.01
2018,2,8,13,0,941.0,75.0,1.3,23.9,644.0,607.02,458.29
2018,2,8,13,15,936.0,75.0,1.35,23.8,630.0,640.84,485.64
2018,2,8,13,30,931.0,75.0,1.4,23.7,616.0,671.54,510.31
2018,2,8,13,45,923.5,73.5,1.45,23.65,594.0,695.74,530.02
2018,2,8,14,0,916.0,72.0,1.5,23.6,572.0,716.44,547.08
2018,2,8,14,15,904.5,71.0,1.5,23.4,543.5,731.36,558.71
2018,2,8,14,30,893.0,70.0,1.5,23.2,515.0,742.62,567.87
2018,2,8,14,45,876.5,68.0,1.45,23.05,479.5,745.36,570.64
2018,2,8,15,0,860.0,66.0,1.4,22.9,444.0,744.4,570.97
2018,2,8,15,15,837.0,63.5,1.4,22.9,403.5,741.45,570.09
2018,2,8,15,30,814.0,61.0,1.4,22.9,363.0,728.0,561.72
2018,2,8,15,45,780.5,57.5,1.15,21.3,318.0,701.76,544.87
2018,2,8,16,0,747.0,54.0,0.9,19.7,273.0,672.41,524.81
2018,2,8,16,15,696.5,50.0,1.0,18.8,226.5,626.6,493.8
2018,2,8,16,30,646.0,46.0,1.1,17.9,180.0,578.48,458.62
2018,2,8,16,45,563.0,39.5,1.15,17.0,134.5,501.45,398.05
2018,2,8,17,0,480.0,33.0,1.2,16.1,89.0,434.62,338.08
2018,2,8,17,15,321.0,23.5,1.2,15.9,53.5,293.88,155.33
2018,2,8,17,30,162.0,14.0,1.2,15.7,18.0,122.69,0.0
2018,2,8,17,45,81.0,7.0,1.2,15.45,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,9,6,45,10.5,1.5,0.6,14.45,1.0,0.0,0.0
2018,2,9,7,0,21.0,3.0,0.6,14.6,2.0,0.0,0.0
2018,2,9,7,15,140.0,15.5,0.6,15.05,25.0,13.23,0.0
2018,2,9,7,30,259.0,28.0,0.6,15.5,48.0,23.39,10.24
2018,2,9,7,45,421.0,34.0,0.6,16.0,93.5,27.88,18.19
2018,2,9,8,0,583.0,40.0,0.6,16.5,139.0,35.64,25.57
2018,2,9,8,15,657.0,44.0,0.65,16.95,187.5,38.84,28.68
2018,2,9,8,30,731.0,48.0,0.7,17.4,236.0,42.18,31.75
2018,2,9,8,45,770.0,51.0,0.75,17.85,282.0,44.51,33.79
2018,2,9,9,0,809.0,54.0,0.8,18.3,328.0,46.87,35.78
2018,2,9,9,15,836.5,56.5,0.9,18.9,371.5,54.56,42.34
2018,2,9,9,30,864.0,59.0,1.0,19.5,415.0,57.07,44.31
2018,2,9,9,45,882.5,61.0,1.1,20.1,453.5,59.05,45.79
2018,2,9,10,0,901.0,63.0,1.2,20.7,492.0,60.95,47.2
2018,2,9,10,15,913.5,64.5,1.35,21.15,524.0,62.35,48.21
2018,2,9,10,30,926.0,66.0,1.5,21.6,556.0,115.89,60.22
2018,2,9,10,45,934.5,67.5,1.65,22.05,581.5,172.57,94.65
2018,2,9,11,0,943.0,69.0,1.8,22.5,607.0,229.27,138.56
2018,2,9,11,15,948.0,70.0,1.85,22.65,624.5,284.54,185.85
2018,2,9,11,30,953.0,71.0,1.9,22.8,642.0,338.97,233.86
2018,2,9,11,45,954.5,72.0,2.0,22.95,652.0,391.16,280.24
2018,2,9,12,0,956.0,73.0,2.1,23.1,662.0,441.73,324.61
2018,2,9,12,15,955.0,74.0,2.15,23.1,663.5,489.39,365.88
2018,2,9,12,30,954.0,75.0,2.2,23.1,665.0,534.81,404.43
2018,2,9,12,45,934.0,80.0,2.25,23.15,653.0,571.74,435.71
2018,2,9,13,0,914.0,85.0,2.3,23.2,641.0,604.77,463.27
2018,2,9,13,15,882.5,90.0,2.3,23.1,617.0,627.04,482.4
2018,2,9,13,30,851.0,95.0,2.3,23.0,593.0,648.74,500.49
2018,2,9,13,45,878.0,85.5,2.3,22.9,583.5,681.6,527.0
2018,2,9,14,0,905.0,76.0,2.3,22.8,574.0,716.49,554.53
2018,2,9,14,15,885.5,75.5,2.15,22.55,542.0,726.12,561.7
2018,2,9,14,30,866.0,75.0,2.0,22.3,510.0,731.85,566.23
2018,2,9,14,45,813.5,76.5,1.9,22.05,463.0,718.12,557.35
2018,2,9,15,0,761.0,78.0,1.8,21.8,416.0,693.58,540.87
2018,2,9,15,15,733.0,75.5,1.8,21.8,376.5,679.04,531.74
2018,2,9,15,30,705.0,73.0,1.8,21.8,337.0,661.08,519.84
2018,2,9,15,45,634.5,73.0,1.4,20.6,288.5,615.26,486.69
2018,2,9,16,0,564.0,73.0,1.0,19.4,240.0,562.5,447.34
2018,2,9,16,15,510.0,65.5,1.05,18.6,197.0,511.14,410.25
2018,2,9,16,30,456.0,58.0,1.1,17.8,154.0,458.31,369.77
2018,2,9,16,45,387.5,48.5,1.15,17.0,115.5,391.49,315.58
2018,2,9,17,0,319.0,39.0,1.2,16.2,77.0,324.98,256.55
2018,2,9,17,15,209.5,26.0,1.2,15.95,46.5,220.03,128.71
2018,2,9,17,30,100.0,13.0,1.2,15.7,16.0,79.78,0.0
2018,2,9,17,45,50.0,6.5,1.25,15.45,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,10,6,45,14.5,2.5,0.95,10.4,2.0,0.0,0.0
2018,2,10,7,0,29.0,5.0,0.9,10.7,4.0,0.0,0.0
2018,2,10,7,15,68.5,17.0,1.05,11.3,21.0,14.51,0.0
2018,2,10,7,30,108.0,29.0,1.2,11.9,38.0,22.67,10.79
2018,2,10,7,45,266.0,40.5,1.3,12.5,81.5,31.19,21.41
2018,2,10,8,0,424.0,52.0,1.4,13.1,125.0,42.01,31.58
2018,2,10,8,15,570.0,51.5,1.5,13.65,181.5,41.13,31.12
2018,2,10,8,30,716.0,51.0,1.6,14.2,238.0,44.55,34.27
2018,2,10,8,45,755.5,54.0,1.7,14.75,284.0,46.77,36.23
2018,2,10,9,0,795.0,57.0,1.8,15.3,330.0,49.05,38.14
2018,2,10,9,15,821.0,60.0,2.05,15.95,373.0,51.2,39.87
2018,2,10,9,30,847.0,63.0,2.3,16.6,416.0,59.76,47.19
2018,2,10,9,45,864.5,65.5,2.5,17.25,454.0,62.01,48.91
2018,2,10,10,0,882.0,68.0,2.7,17.9,492.0,64.18,50.55
2018,2,10,10,15,895.5,69.5,2.85,18.2,524.0,65.54,51.56
2018,2,10,10,30,909.0,71.0,3.0,18.5,556.0,120.73,64.76
2018,2,10,10,45,853.0,90.5,3.1,18.8,562.0,175.36,101.66
2018,2,10,11,0,797.0,110.0,3.2,19.1,568.0,231.26,148.8
2018,2,10,11,15,700.5,143.0,3.25,19.2,554.5,276.69,192.33
2018,2,10,11,30,604.0,176.0,3.3,19.3,541.0,317.17,231.76
2018,2,10,11,45,567.0,192.5,3.35,19.4,539.5,352.12,264.16
2018,2,10,12,0,530.0,209.0,3.4,19.5,538.0,385.11,294.08
2018,2,10,12,15,548.0,203.5,3.45,19.5,544.5,420.29,324.44
2018,2,10,12,30,566.0,198.0,3.5,19.5,551.0,455.51,354.48
2018,2,10,12,45,650.5,166.5,3.6,19.55,568.5,506.82,396.61
2018,2,10,13,0,735.0,135.0,3.7,19.6,586.0,557.31,438.13
2018,2,10,13,15,815.5,109.0,3.75,19.5,599.0,611.82,482.6
2018,2,10,13,30,896.0,83.0,3.8,19.4,612.0,663.98,525.2
2018,2,10,13,45,908.5,78.5,3.9,19.3,598.0,697.52,553.01
2018,2,10,14,0,921.0,74.0,4.0,19.2,584.0,728.54,578.64
2018,2,10,14,15,907.5,72.0,4.0,18.95,553.5,741.03,589.2
2018,2,10,14,30,894.0,70.0,4.0,18.7,523.0,749.7,597.18
2018,2,10,14,45,879.0,66.5,4.0,18.5,486.5,751.67,600.24
2018,2,10,15,0,864.0,63.0,4.0,18.3,450.0,749.85,600.6
2018,2,10,15,15,846.0,61.0,4.0,18.3,411.5,744.02,597.54
2018,2,10,15,30,828.0,59.0,4.0,18.3,373.0,742.28,597.43
2018,2,10,15,45,804.5,56.0,3.5,17.4,330.5,724.29,584.84
2018,2,10,16,0,781.0,53.0,3.0,16.5,288.0,703.13,569.03
2018,2,10,16,15,699.5,51.5,2.75,15.85,235.5,635.99,517.68
2018,2,10,16,30,618.0,50.0,2.5,15.2,183.0,573.67,468.03
2018,2,10,16,45,580.0,41.5,2.25,14.5,141.5,520.76,422.82
2018,2,10,17,0,542.0,33.0,2.0,13.8,100.0,473.73,376.58
2018,2,10,17,15,363.0,24.0,2.0,13.45,60.5,331.23,212.14
2018,2,10,17,30,184.0,15.0,2.0,13.1,21.0,139.8,0.0
2018,2,10,17,45,92.0,7.5,2.0,12.75,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,11,6,45,14.5,2.5,1.05,8.25,2.0,0.0,0.0
2018,2,11,7,0,29.0,5.0,1.0,8.6,4.0,0.0,0.0
2018,2,11,7,15,57.0,18.0,1.15,9.35,21.0,15.36,0.0
2018,2,11,7,30,85.0,31.0,1.3,10.1,38.0,24.08,12.65
2018,2,11,7,45,173.0,46.0,1.4,10.9,72.5,35.53,25.44
2018,2,11,8,0,261.0,61.0,1.5,11.7,107.0,45.9,35.25
2018,2,11,8,15,469.0,60.0,1.6,12.35,173.0,47.33,36.85
2018,2,11,8,30,677.0,59.0,1.7,13.0,239.0,46.84,36.5
2018,2,11,8,45,744.5,59.5,1.85,13.65,290.5,51.12,40.28
2018,2,11,9,0,812.0,60.0,2.0,14.3,342.0,51.54,40.51
2018,2,11,9,15,835.5,63.0,2.15,14.8,384.5,53.61,42.19
2018,2,11,9,30,859.0,66.0,2.3,15.3,427.0,55.67,43.82
2018,2,11,9,45,735.0,97.0,2.5,15.75,425.5,70.23,56.41
2018,2,11,10,0,611.0,128.0,2.7,16.2,424.0,88.94,72.47
2018,2,11,10,15,561.5,153.0,2.9,16.1,438.5,104.36,85.68
2018,2,11,10,30,512.0,178.0,3.1,16.0,453.0,154.66,105.82
2018,2,11,10,45,444.5,197.5,3.25,15.95,444.0,194.01,135.48
2018,2,11,11,0,377.0,217.0,3.4,15.9,435.0,229.17,166.87
2018,2,11,11,15,265.0,248.5,3.3,15.6,404.0,250.5,190.14
2018,2,11,11,30,153.0,280.0,3.2,15.3,373.0,261.73,204.35
2018,2,11,11,45,93.0,262.0,3.1,15.0,319.0,241.54,190.78
2018,2,11,12,0,33.0,244.0,3.0,14.7,265.0,212.4,169.03
2018,2,11,12,15,40.0,238.0,3.05,14.6,263.0,215.53,171.89
2018,2,11,12,30,47.0,232.0,3.1,14.5,261.0,218.83,174.93
2018,2,11,12,45,145.0,255.5,3.15,14.4,345.0,302.14,242.62
2018,2,11,13,0,243.0,279.0,3.2,14.3,429.0,389.71,313.16
2018,2,11,13,15,364.0,241.0,3.35,14.1,460.0,451.63,364.38
2018,2,11,13,30,485.0,203.0,3.5,13.9,491.0,522.25,422.6
2018,2,11,13,45,349.0,221.5,3.65,13.7,425.0,458.19,372.82
2018,2,11,14,0,213.0,240.0,3.8,13.5,359.0,385.2,314.7
2018,2,11,14,15,112.0,187.5,3.95,13.35,250.0,267.94,219.99
2018,2,11,14,30,11.0,135.0,4.1,13.2,141.0,123.91,99.4
2018,2,11,14,45,177.0,147.5,4.2,13.05,228.0,300.33,250.84
