Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,18,15,220.5,39.0,2.0,16.0,67.5,267.52,207.14
2018,4,23,18,30,113.0,24.0,2.0,15.4,30.0,145.68,8.11
2018,4,23,18,45,56.5,12.0,2.0,14.8,15.0,49.04,0.0
2018,4,23,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,5,15,32.5,6.5,1.05,10.4,7.0,0.0,0.0
2018,4,24,5,30,65.0,13.0,1.2,10.9,14.0,11.1,0.0
2018,4,24,5,45,180.0,27.5,1.3,11.4,45.5,21.37,6.41
2018,4,24,6,0,295.0,42.0,1.4,11.9,77.0,32.46,22.31
2018,4,24,6,15,311.0,48.5,1.4,12.4,102.0,37.06,27.25
2018,4,24,6,30,327.0,55.0,1.4,12.9,127.0,41.5,31.56
2018,4,24,6,45,164.0,74.0,1.4,13.4,110.0,55.75,44.42
2018,4,24,7,0,1.0,93.0,1.4,13.9,93.0,74.33,60.85
2018,4,24,7,15,5.0,114.0,1.4,14.35,116.0,90.22,74.63
2018,4,24,7,30,9.0,135.0,1.4,14.8,139.0,105.95,87.99
2018,4,24,7,45,20.0,163.0,1.35,15.3,173.0,126.24,105.02
2018,4,24,8,0,31.0,191.0,1.3,15.8,207.0,138.83,115.16
2018,4,24,8,15,117.5,221.0,1.25,16.3,289.5,150.84,124.67
2018,4,24,8,30,204.0,251.0,1.2,16.8,372.0,168.62,138.9
2018,4,24,8,45,483.0,195.0,1.2,17.3,511.0,120.68,97.99
2018,4,24,9,0,762.0,139.0,1.2,17.8,650.0,86.96,69.14
2018,4,24,9,15,816.5,126.5,1.2,18.25,704.0,116.92,71.2
2018,4,24,9,30,871.0,114.0,1.2,18.7,758.0,175.19,100.7
2018,4,24,9,45,881.0,115.5,1.2,19.15,793.0,230.97,140.84
2018,4,24,10,0,891.0,117.0,1.2,19.6,828.0,287.66,187.2
2018,4,24,10,15,897.5,119.0,1.25,19.9,856.5,344.38,235.88
2018,4,24,10,30,904.0,121.0,1.3,20.2,885.0,401.23,284.75
2018,4,24,10,45,907.5,122.5,1.4,20.5,905.5,456.47,331.81
2018,4,24,11,0,911.0,124.0,1.5,20.8,926.0,511.09,377.21
2018,4,24,11,15,914.0,124.0,1.55,20.95,939.0,563.55,419.75
2018,4,24,11,30,917.0,124.0,1.6,21.1,952.0,614.89,460.22
2018,4,24,11,45,918.5,124.5,1.65,21.25,958.0,664.39,498.22
2018,4,24,12,0,920.0,125.0,1.7,21.4,964.0,712.24,534.06
2018,4,24,12,15,922.0,123.0,1.75,21.5,962.0,756.56,566.79
2018,4,24,12,30,924.0,121.0,1.8,21.6,960.0,798.74,597.16
2018,4,24,12,45,925.0,119.0,1.85,21.7,950.5,837.79,623.53
2018,4,24,13,0,926.0,117.0,1.9,21.8,941.0,874.2,648.06
2018,4,24,13,15,919.0,117.0,2.0,21.75,921.5,902.84,668.32
2018,4,24,13,30,912.0,117.0,2.1,21.7,902.0,928.13,686.52
2018,4,24,13,45,902.0,118.0,2.15,21.65,875.0,948.25,700.93
2018,4,24,14,0,892.0,119.0,2.2,21.6,848.0,964.8,713.18
2018,4,24,14,15,889.0,114.5,2.25,21.4,817.5,978.71,724.32
2018,4,24,14,30,886.0,110.0,2.3,21.2,787.0,989.01,733.28
2018,4,24,14,45,869.5,110.0,2.3,21.0,746.5,987.41,734.1
2018,4,24,15,0,853.0,110.0,2.3,20.8,706.0,994.17,740.74
2018,4,24,15,15,840.5,105.5,2.3,20.8,662.0,984.23,735.85
2018,4,24,15,30,828.0,101.0,2.3,20.8,618.0,970.69,728.87
2018,4,24,15,45,801.5,99.0,2.35,20.1,567.5,942.87,714.8
2018,4,24,16,0,775.0,97.0,2.4,19.4,517.0,911.97,698.51
2018,4,24,16,15,723.0,99.5,2.35,18.85,461.0,865.38,669.66
2018,4,24,16,30,671.0,102.0,2.3,18.3,405.0,811.58,635.17
2018,4,24,16,45,644.5,93.5,2.3,17.75,355.5,766.42,606.35
2018,4,24,17,0,618.0,85.0,2.3,17.2,306.0,719.59,575.12
2018,4,24,17,15,573.5,77.5,2.2,16.4,256.5,656.54,530.2
2018,4,24,17,30,529.0,70.0,2.1,15.6,207.0,593.4,483.02
2018,4,24,17,45,446.5,60.0,2.0,14.85,157.5,495.75,406.11
2018,4,24,18,0,364.0,50.0,1.9,14.1,108.0,401.5,328.05
2018,4,24,18,15,258.5,37.0,1.85,13.55,70.5,292.37,230.04
2018,4,24,18,30,153.0,24.0,1.8,13.0,33.0,175.85,35.48
2018,4,24,18,45,76.5,12.0,1.75,12.45,16.5,62.83,0.0
2018,4,24,19,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,5,15,34.0,6.5,1.35,8.75,7.5,0.0,0.0
2018,4,25,5,30,68.0,13.0,1.5,9.2,15.0,11.1,0.0
2018,4,25,5,45,100.0,22.0,1.65,9.7,31.0,16.98,5.22
2018,4,25,6,0,132.0,31.0,1.8,10.2,47.0,23.62,14.93
2018,4,25,6,15,108.5,44.5,1.8,10.55,62.0,34.55,25.27
2018,4,25,6,30,85.0,58.0,1.8,10.9,77.0,46.02,35.9
2018,4,25,6,45,42.5,78.0,1.8,11.3,87.5,61.86,50.28
2018,4,25,7,0,0.0,98.0,1.8,11.7,98.0,77.91,64.57
2018,4,25,7,15,8.0,123.5,1.75,12.2,127.0,96.84,81.11
2018,4,25,7,30,16.0,149.0,1.7,12.7,156.0,115.49,97.07
2018,4,25,7,45,40.0,174.5,1.65,13.15,194.5,128.0,107.43
2018,4,25,8,0,64.0,200.0,1.6,13.6,233.0,144.58,121.13
2018,4,25,8,15,150.0,211.0,1.55,14.2,298.0,145.94,121.56
2018,4,25,8,30,236.0,222.0,1.5,14.8,363.0,143.47,118.79
2018,4,25,8,45,519.5,172.5,1.45,15.35,513.5,108.26,88.24
2018,4,25,9,0,803.0,123.0,1.4,15.9,664.0,86.23,69.07
2018,4,25,9,15,825.5,121.5,1.4,16.45,707.0,116.91,70.24
2018,4,25,9,30,848.0,120.0,1.4,17.0,750.0,169.78,97.62
2018,4,25,9,45,857.0,122.5,1.4,17.55,784.5,233.8,145.18
2018,4,25,10,0,866.0,125.0,1.4,18.1,819.0,289.54,191.18
2018,4,25,10,15,872.0,127.0,1.4,18.5,846.0,344.74,238.79
2018,4,25,10,30,878.0,129.0,1.4,18.9,873.0,400.03,286.43
2018,4,25,10,45,881.0,131.0,1.45,19.35,893.0,454.0,332.3
2018,4,25,11,0,884.0,133.0,1.5,19.8,913.0,507.36,376.39
2018,4,25,11,15,886.0,134.0,1.55,20.05,926.0,558.69,417.96
2018,4,25,11,30,888.0,135.0,1.6,20.3,939.0,608.9,457.46
2018,4,25,11,45,887.5,135.5,1.7,20.55,943.0,655.9,493.88
2018,4,25,12,0,887.0,136.0,1.8,20.8,947.0,701.15,528.17
2018,4,25,12,15,887.5,135.5,1.85,20.9,945.0,744.38,560.25
2018,4,25,12,30,888.0,135.0,1.9,21.0,943.0,785.52,590.27
2018,4,25,12,45,887.0,133.0,2.0,21.05,932.5,821.92,615.78
2018,4,25,13,0,886.0,131.0,2.1,21.1,922.0,855.66,639.34
2018,4,25,13,15,880.5,130.5,2.15,21.05,903.5,884.08,659.17
2018,4,25,13,30,875.0,130.0,2.2,21.0,885.0,909.34,676.98
2018,4,25,13,45,867.0,129.5,2.25,21.0,859.0,929.07,691.09
2018,4,25,14,0,859.0,129.0,2.3,21.0,833.0,945.37,703.11
2018,4,25,14,15,848.0,128.0,2.3,20.8,800.5,966.79,718.75
2018,4,25,14,30,837.0,127.0,2.3,20.6,768.0,973.11,724.49
2018,4,25,14,45,822.5,125.5,2.35,20.4,729.0,971.79,726.02
2018,4,25,15,0,808.0,124.0,2.4,20.2,690.0,966.82,725.35
2018,4,25,15,15,791.5,120.5,2.4,20.2,646.5,954.04,718.56
2018,4,25,15,30,775.0,117.0,2.4,20.2,603.0,937.8,709.6
2018,4,25,15,45,750.5,114.5,2.5,19.45,555.0,918.03,701.25
2018,4,25,16,0,726.0,112.0,2.6,18.7,507.0,889.37,686.57
2018,4,25,16,15,693.5,108.5,2.65,18.05,456.0,848.97,662.64
2018,4,25,16,30,661.0,105.0,2.7,17.4,405.0,806.41,636.58
2018,4,25,16,45,619.0,99.0,2.7,16.8,353.0,749.87,598.98
2018,4,25,17,0,577.0,93.0,2.7,16.2,301.0,692.24,559.29
2018,4,25,17,15,522.0,85.0,2.7,15.45,250.0,619.82,506.83
2018,4,25,17,30,467.0,77.0,2.7,14.7,199.0,547.77,452.12
2018,4,25,17,45,388.0,66.0,2.7,13.9,152.0,450.2,374.08
2018,4,25,18,0,309.0,55.0,2.7,13.1,105.0,363.07,300.33
2018,4,25,18,15,208.5,39.5,2.65,12.6,68.0,258.05,205.33
2018,4,25,18,30,108.0,24.0,2.6,12.1,31.0,144.08,44.17
2018,4,25,18,45,54.0,12.0,2.5,11.65,15.5,47.41,0.0
2018,4,25,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,26,5,15,0.0,3.0,1.6,8.5,3.0,0.0,0.0
2018,4,26,5,30,0.0,6.0,1.8,8.9,6.0,5.12,0.0
2018,4,26,5,45,59.0,21.5,2.0,9.25,29.0,17.08,6.22
2018,4,26,6,0,118.0,37.0,2.2,9.6,52.0,28.93,19.69
2018,4,26,6,15,178.5,53.5,2.2,10.05,88.0,41.29,31.37
2018,4,26,6,30,239.0,70.0,2.2,10.5,124.0,51.59,40.98
2018,4,26,6,45,139.0,80.0,2.25,10.9,113.5,59.63,48.35
2018,4,26,7,0,39.0,90.0,2.3,11.3,103.0,71.12,58.6
2018,4,26,7,15,22.5,109.5,2.3,11.7,117.5,84.98,70.76
2018,4,26,7,30,6.0,129.0,2.3,12.1,132.0,102.0,85.47
2018,4,26,7,45,51.5,171.0,2.3,12.5,197.5,126.21,106.24
2018,4,26,8,0,97.0,213.0,2.3,12.9,263.0,152.43,128.36
2018,4,26,8,15,374.5,181.0,2.3,13.35,401.5,115.1,95.48
2018,4,26,8,30,652.0,149.0,2.3,13.8,540.0,96.14,78.67
2018,4,26,8,45,724.5,136.5,2.3,14.25,601.5,86.79,70.25
2018,4,26,9,0,797.0,124.0,2.3,14.7,663.0,86.59,69.77
2018,4,26,9,15,816.5,124.0,2.3,15.1,705.0,120.63,72.77
2018,4,26,9,30,836.0,124.0,2.3,15.5,747.0,173.6,101.62
2018,4,26,9,45,853.5,122.0,2.3,15.9,783.5,235.46,148.14
2018,4,26,10,0,871.0,120.0,2.3,16.3,820.0,290.11,193.9
2018,4,26,10,15,878.5,121.5,2.35,16.6,848.0,345.55,242.71
2018,4,26,10,30,886.0,123.0,2.4,16.9,876.0,401.23,291.79
2018,4,26,10,45,891.5,123.0,2.5,17.15,896.5,455.12,338.92
2018,4,26,11,0,897.0,123.0,2.6,17.4,917.0,508.57,384.58
2018,4,26,11,15,900.5,123.5,2.65,17.55,930.5,560.71,428.04
2018,4,26,11,30,904.0,124.0,2.7,17.7,944.0,611.84,469.5
2018,4,26,11,45,906.0,124.0,2.75,17.85,950.0,660.44,508.01
2018,4,26,12,0,908.0,124.0,2.8,18.0,956.0,707.47,544.41
2018,4,26,12,15,907.5,124.0,2.85,17.95,953.5,750.95,577.88
2018,4,26,12,30,907.0,124.0,2.9,17.9,951.0,792.22,608.9
2018,4,26,12,45,905.0,123.5,3.0,17.9,941.0,829.49,635.56
2018,4,26,13,0,903.0,123.0,3.1,17.9,931.0,864.05,660.34
2018,4,26,13,15,900.0,122.0,3.1,17.75,913.5,894.41,681.96
2018,4,26,13,30,897.0,121.0,3.1,17.6,896.0,921.68,701.51
2018,4,26,13,45,891.5,119.5,3.15,17.5,871.0,942.97,717.28
2018,4,26,14,0,886.0,118.0,3.2,17.4,846.0,960.83,730.89
2018,4,26,14,15,878.5,116.0,3.25,17.15,814.5,972.78,741.07
2018,4,26,14,30,871.0,114.0,3.3,16.9,783.0,981.14,749.03
2018,4,26,14,45,860.5,111.5,3.3,16.7,745.0,982.45,751.86
2018,4,26,15,0,850.0,109.0,3.3,16.5,707.0,992.15,760.71
2018,4,26,15,15,835.0,106.5,3.3,16.5,663.5,981.95,755.4
2018,4,26,15,30,820.0,104.0,3.3,16.5,620.0,968.24,747.97
2018,4,26,15,45,801.5,100.5,3.35,15.9,572.5,946.46,737.03
2018,4,26,16,0,783.0,97.0,3.4,15.3,525.0,921.52,723.8
2018,4,26,16,15,757.0,93.5,3.35,14.9,474.5,886.27,701.79
2018,4,26,16,30,731.0,90.0,3.3,14.5,424.0,854.84,682.26
2018,4,26,16,45,694.5,85.5,3.3,14.15,371.5,804.31,648.26
2018,4,26,17,0,658.0,81.0,3.3,13.8,319.0,752.43,612.26
2018,4,26,17,15,606.5,74.5,3.15,13.35,266.5,683.41,561.19
2018,4,26,17,30,555.0,68.0,3.0,12.9,214.0,614.63,508.15
2018,4,26,17,45,478.5,59.0,2.85,12.45,165.0,522.45,433.85
2018,4,26,18,0,402.0,50.0,2.7,12.0,116.0,433.18,358.32
2018,4,26,18,15,288.5,38.5,2.55,11.65,77.0,317.22,254.74
2018,4,26,18,30,175.0,27.0,2.4,11.3,38.0,199.69,81.2
2018,4,26,18,45,90.5,14.0,2.25,10.95,19.5,74.32,0.0
2018,4,26,19,0,6.0,1.0,2.1,10.6,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,2.1,10.5,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,27,5,15,37.5,8.5,1.05,11.0,9.5,0.0,0.0
2018,4,27,5,30,75.0,17.0,1.2,11.5,19.0,14.51,0.0
2018,4,27,5,45,158.5,30.5,1.3,11.95,47.5,23.56,11.51
2018,4,27,6,0,242.0,44.0,1.4,12.4,76.0,33.69,23.66
2018,4,27,6,15,275.5,59.0,1.5,12.8,110.5,44.47,33.88
2018,4,27,6,30,309.0,74.0,1.6,13.2,145.0,54.87,43.48
2018,4,27,6,45,234.5,101.0,1.7,13.55,163.0,74.3,60.88
2018,4,27,7,0,160.0,128.0,1.8,13.9,181.0,93.85,78.07
2018,4,27,7,15,319.5,129.0,1.8,14.35,257.5,93.17,77.17
2018,4,27,7,30,479.0,130.0,1.8,14.8,334.0,90.34,74.34
2018,4,27,7,45,339.0,160.5,1.75,15.2,314.0,112.18,92.94
2018,4,27,8,0,199.0,191.0,1.7,15.6,294.0,135.09,112.1
2018,4,27,8,15,155.0,214.5,1.75,15.95,299.5,148.01,122.53
2018,4,27,8,30,111.0,238.0,1.8,16.3,305.0,160.27,132.31
2018,4,27,8,45,73.5,233.5,1.85,16.65,279.0,167.47,137.77
2018,4,27,9,0,36.0,229.0,1.9,17.0,253.0,164.74,134.94
2018,4,27,9,15,93.0,276.0,1.95,17.3,344.0,200.07,154.11
2018,4,27,9,30,150.0,323.0,2.0,17.6,435.0,231.9,174.75
2018,4,27,9,45,92.0,303.0,2.05,17.85,372.5,236.03,179.72
2018,4,27,10,0,34.0,283.0,2.1,18.1,310.0,219.02,168.69
2018,4,27,10,15,57.5,328.0,2.15,18.3,376.0,261.45,200.85
2018,4,27,10,30,81.0,373.0,2.2,18.5,442.0,307.61,235.69
2018,4,27,10,45,106.0,396.5,2.25,18.65,489.0,336.6,257.53
2018,4,27,11,0,131.0,420.0,2.3,18.8,536.0,377.55,288.57
2018,4,27,11,15,170.5,417.5,2.35,18.9,571.0,411.25,314.28
2018,4,27,11,30,210.0,415.0,2.4,19.0,606.0,448.6,342.88
2018,4,27,11,45,335.5,368.5,2.45,19.1,675.5,507.34,388.38
2018,4,27,12,0,461.0,322.0,2.5,19.2,745.0,580.59,444.4
2018,4,27,12,15,341.0,360.0,2.55,19.2,672.5,552.9,423.43
2018,4,27,12,30,221.0,398.0,2.6,19.2,600.0,518.82,397.29
2018,4,27,12,45,335.5,374.0,2.6,19.2,677.0,606.27,464.06
2018,4,27,13,0,450.0,350.0,2.6,19.2,754.0,709.93,540.36
2018,4,27,13,15,445.0,347.5,2.65,19.1,740.0,728.3,553.82
2018,4,27,13,30,440.0,345.0,2.7,19.0,726.0,744.45,566.35
2018,4,27,13,45,551.0,286.5,2.75,18.95,750.0,810.78,617.15
2018,4,27,14,0,662.0,228.0,2.8,18.9,774.0,882.76,670.95
2018,4,27,14,15,727.0,192.5,2.85,18.75,770.5,928.61,704.03
2018,4,27,14,30,792.0,157.0,2.9,18.6,767.0,963.49,729.37
2018,4,27,14,45,763.5,158.0,2.95,18.4,722.0,958.7,728.15
2018,4,27,15,0,735.0,159.0,3.0,18.2,677.0,942.94,719.91
2018,4,27,15,15,691.0,161.5,3.0,18.2,624.5,909.88,698.91
2018,4,27,15,30,647.0,164.0,3.0,18.2,572.0,873.4,675.53
2018,4,27,15,45,633.5,153.5,3.0,17.7,527.5,849.83,662.36
2018,4,27,16,0,620.0,143.0,3.0,17.2,483.0,823.36,646.88
2018,4,27,16,15,613.0,130.5,3.0,16.85,439.5,798.24,631.84
2018,4,27,16,30,606.0,118.0,3.0,16.5,396.0,770.4,614.53
2018,4,27,16,45,588.0,107.5,3.0,16.15,350.5,731.94,588.92
2018,4,27,17,0,570.0,97.0,3.0,15.8,305.0,691.59,561.12
2018,4,27,17,15,528.0,89.0,2.8,15.3,257.5,630.81,515.96
2018,4,27,17,30,486.0,81.0,2.6,14.8,210.0,569.58,468.67
2018,4,27,17,45,407.0,70.0,2.4,14.35,162.0,472.31,390.49
2018,4,27,18,0,328.0,59.0,2.2,13.9,114.0,384.39,316.28
2018,4,27,18,15,222.0,44.0,2.0,13.4,75.5,275.3,219.6
2018,4,27,18,30,116.0,29.0,1.8,12.9,37.0,149.51,69.66
2018,4,27,18,45,59.0,15.0,1.65,12.4,19.0,53.51,0.0
2018,4,27,19,0,2.0,1.0,1.5,11.9,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.45,11.75,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,5,15,26.0,7.5,1.25,11.6,8.5,0.0,0.0
2018,4,28,5,30,52.0,15.0,1.5,12.0,17.0,12.8,0.0
2018,4,28,5,45,92.5,29.5,1.7,12.35,39.5,23.04,11.8
2018,4,28,6,0,133.0,44.0,1.9,12.7,62.0,34.02,23.99
2018,4,28,6,15,162.0,61.5,2.05,13.05,93.0,46.79,35.92
2018,4,28,6,30,191.0,79.0,2.2,13.4,124.0,59.21,47.32
2018,4,28,6,45,243.5,96.0,2.3,13.75,168.0,71.14,58.04
2018,4,28,7,0,296.0,113.0,2.4,14.1,212.0,82.78,68.26
2018,4,28,7,15,411.0,118.0,2.45,14.4,280.5,82.94,68.18
2018,4,28,7,30,526.0,123.0,2.5,14.7,349.0,86.28,70.84
2018,4,28,7,45,340.0,158.5,2.5,15.0,311.5,110.95,92.0
2018,4,28,8,0,154.0,194.0,2.5,15.3,274.0,136.14,113.24
2018,4,28,8,15,125.0,227.5,2.5,15.5,296.5,154.6,128.48
2018,4,28,8,30,96.0,261.0,2.5,15.7,319.0,181.81,150.95
2018,4,28,8,45,114.0,272.5,2.5,15.9,346.5,178.35,147.44
2018,4,28,9,0,132.0,284.0,2.5,16.1,374.0,184.45,152.04
2018,4,28,9,15,92.5,287.0,2.5,16.3,352.0,206.74,160.04
2018,4,28,9,30,53.0,290.0,2.5,16.5,330.0,213.88,165.56
2018,4,28,9,45,32.0,248.0,2.55,16.65,272.5,190.73,147.73
2018,4,28,10,0,11.0,206.0,2.6,16.8,215.0,168.28,130.63
2018,4,28,10,15,7.0,176.0,2.65,16.9,182.0,145.56,112.56
2018,4,28,10,30,3.0,146.0,2.7,17.0,149.0,121.36,93.18
2018,4,28,10,45,6.5,184.0,2.75,17.1,190.0,153.48,118.75
2018,4,28,11,0,10.0,222.0,2.8,17.2,231.0,186.12,144.45
2018,4,28,11,15,13.0,250.5,2.8,17.2,262.5,211.68,164.46
2018,4,28,11,30,16.0,279.0,2.8,17.2,294.0,237.93,184.93
2018,4,28,11,45,30.0,311.5,2.85,17.2,339.5,274.68,213.62
2018,4,28,12,0,44.0,344.0,2.9,17.2,385.0,315.52,245.31
2018,4,28,12,15,29.5,305.0,2.95,17.1,332.5,278.84,217.0
2018,4,28,12,30,15.0,266.0,3.0,17.0,280.0,234.46,182.54
2018,4,28,12,45,60.5,320.5,3.05,16.9,375.0,326.19,255.25
2018,4,28,13,0,106.0,375.0,3.1,16.8,470.0,429.78,335.26
2018,4,28,13,15,70.5,338.0,3.1,16.65,400.5,362.61,283.63
2018,4,28,13,30,35.0,301.0,3.1,16.5,331.0,302.56,237.07
2018,4,28,13,45,75.0,320.5,3.15,16.35,383.0,362.31,285.31
2018,4,28,14,0,115.0,340.0,3.2,16.2,435.0,442.44,348.13
2018,4,28,14,15,264.0,321.0,3.2,16.2,528.0,592.29,465.41
2018,4,28,14,30,413.0,302.0,3.2,16.2,621.0,747.25,582.23
2018,4,28,14,45,421.5,286.5,3.25,16.2,598.0,751.51,586.15
2018,4,28,15,0,430.0,271.0,3.3,16.2,575.0,753.44,589.61
2018,4,28,15,15,414.0,256.5,3.3,16.2,534.5,729.58,573.71
2018,4,28,15,30,398.0,242.0,3.3,16.2,494.0,703.29,556.13
2018,4,28,15,45,444.0,209.5,3.25,15.85,470.5,716.38,569.9
2018,4,28,16,0,490.0,177.0,3.2,15.5,447.0,725.42,580.58
2018,4,28,16,15,497.5,156.0,3.15,15.3,407.5,706.3,568.96
2018,4,28,16,30,505.0,135.0,3.1,15.1,368.0,684.14,554.43
2018,4,28,16,45,557.5,110.5,3.1,14.9,339.0,707.05,574.01
2018,4,28,17,0,610.0,86.0,3.1,14.7,310.0,715.57,582.14
2018,4,28,17,15,582.0,78.5,2.9,14.35,265.0,667.45,546.1
2018,4,28,17,30,554.0,71.0,2.7,14.0,220.0,618.4,508.09
2018,4,28,17,45,476.5,62.0,2.55,13.6,170.5,525.1,433.55
2018,4,28,18,0,399.0,53.0,2.4,13.2,121.0,434.61,357.92
2018,4,28,18,15,287.0,41.5,2.25,12.9,81.5,320.61,257.74
2018,4,28,18,30,175.0,30.0,2.1,12.6,42.0,207.51,110.56
2018,4,28,18,45,91.0,16.0,1.95,12.3,22.0,76.51,0.0
2018,4,28,19,0,7.0,2.0,1.8,12.0,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.75,11.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.5,11.3,3.0,2.56,0.0
2018,4,29,5,30,4.0,6.0,1.7,11.6,6.0,5.12,0.0
2018,4,29,5,45,2.0,11.5,1.9,11.9,11.5,9.46,1.75
2018,4,29,6,0,0.0,17.0,2.1,12.2,17.0,13.99,6.61
2018,4,29,6,15,0.0,25.5,2.25,12.45,25.5,21.01,13.13
2018,4,29,6,30,0.0,34.0,2.4,12.7,34.0,28.06,19.62
2018,4,29,6,45,3.5,63.5,2.55,12.95,64.5,52.33,41.46
2018,4,29,7,0,7.0,93.0,2.7,13.2,95.0,74.78,61.42
2018,4,29,7,15,17.5,123.5,2.75,13.4,130.5,97.35,81.18
2018,4,29,7,30,28.0,154.0,2.8,13.6,166.0,114.6,95.97
2018,4,29,7,45,103.5,186.0,2.8,13.8,239.0,130.28,109.2
2018,4,29,8,0,179.0,218.0,2.8,14.0,312.0,149.76,125.52
2018,4,29,8,15,128.5,200.0,2.85,14.25,270.5,139.51,116.17
2018,4,29,8,30,78.0,182.0,2.9,14.5,229.0,128.08,105.93
2018,4,29,8,45,54.5,204.0,2.95,14.75,238.0,149.86,124.12
2018,4,29,9,0,31.0,226.0,3.0,15.0,247.0,162.94,134.72
2018,4,29,9,15,17.0,179.5,3.05,15.3,191.0,144.38,112.86
2018,4,29,9,30,3.0,133.0,3.1,15.6,135.0,109.4,84.51
2018,4,29,9,45,1.5,109.5,3.15,15.85,110.5,91.05,69.41
2018,4,29,10,0,0.0,86.0,3.2,16.1,86.0,71.8,53.59
2018,4,29,10,15,0.5,91.5,3.25,16.2,92.0,76.49,57.32
2018,4,29,10,30,1.0,97.0,3.3,16.3,98.0,81.19,61.04
2018,4,29,10,45,2.0,117.0,3.35,16.45,119.0,97.99,74.56
2018,4,29,11,0,3.0,137.0,3.4,16.6,140.0,114.95,88.14
2018,4,29,11,15,14.0,207.0,3.45,16.55,220.0,177.61,138.27
2018,4,29,11,30,25.0,277.0,3.5,16.5,300.0,239.88,187.41
2018,4,29,11,45,39.0,327.5,3.5,16.5,363.5,293.11,228.96
2018,4,29,12,0,53.0,378.0,3.5,16.5,427.0,349.29,272.38
2018,4,29,12,15,31.5,301.0,3.5,16.5,330.0,276.99,216.35
2018,4,29,12,30,10.0,224.0,3.5,16.5,233.0,195.41,152.24
2018,4,29,12,45,69.0,286.5,3.5,16.5,348.5,303.21,238.69
2018,4,29,13,0,128.0,349.0,3.5,16.5,464.0,424.63,333.2
2018,4,29,13,15,244.0,335.5,3.45,16.5,549.5,533.94,418.54
2018,4,29,13,30,360.0,322.0,3.4,16.5,635.0,653.46,509.41
2018,4,29,13,45,398.0,311.5,3.4,16.45,648.5,696.43,541.85
2018,4,29,14,0,436.0,301.0,3.4,16.4,662.0,739.1,574.41
2018,4,29,14,15,380.5,288.0,3.4,16.35,594.5,688.89,538.02
2018,4,29,14,30,325.0,275.0,3.4,16.3,527.0,614.1,483.9
2018,4,29,14,45,191.5,266.0,3.4,16.25,412.5,482.43,382.97
2018,4,29,15,0,58.0,257.0,3.4,16.2,298.0,305.97,243.59
2018,4,29,15,15,54.5,242.5,3.4,16.2,279.0,291.03,232.89
2018,4,29,15,30,51.0,228.0,3.4,16.2,260.0,275.69,221.31
2018,4,29,15,45,241.5,205.0,3.4,15.95,340.5,485.89,394.21
2018,4,29,16,0,432.0,182.0,3.4,15.7,421.0,674.2,543.05
2018,4,29,16,15,535.5,146.0,3.35,15.4,413.5,731.49,588.72
2018,4,29,16,30,639.0,110.0,3.3,15.1,406.0,793.69,636.88
2018,4,29,16,45,641.5,97.0,3.3,14.8,364.0,770.83,622.08
2018,4,29,17,0,644.0,84.0,3.3,14.5,322.0,744.98,605.15
2018,4,29,17,15,595.5,77.5,3.15,14.15,270.5,678.81,556.05
2018,4,29,17,30,547.0,71.0,3.0,13.8,219.0,612.72,505.25
2018,4,29,17,45,476.0,61.5,2.85,13.45,170.5,524.54,434.5
2018,4,29,18,0,405.0,52.0,2.7,13.1,122.0,439.02,362.57
2018,4,29,18,15,295.0,40.5,2.5,12.7,82.5,324.56,262.39
2018,4,29,18,30,185.0,29.0,2.3,12.3,43.0,214.24,124.65
2018,4,29,18,45,96.5,15.5,2.15,11.95,22.5,79.97,0.0
2018,4,29,19,0,8.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.95,11.55,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,5,15,1.5,3.5,1.9,11.2,3.5,2.99,0.0
2018,4,30,5,30,3.0,7.0,2.0,11.4,7.0,5.9,0.0
2018,4,30,5,45,1.5,15.5,2.15,11.55,15.5,12.77,4.58
2018,4,30,6,0,0.0,24.0,2.3,11.7,24.0,19.79,11.76
2018,4,30,6,15,20.5,42.0,2.3,11.95,47.0,34.75,25.45
2018,4,30,6,30,41.0,60.0,2.3,12.2,70.0,48.71,38.21
2018,4,30,6,45,106.5,84.5,2.35,12.45,118.5,65.21,53.07
2018,4,30,7,0,172.0,109.0,2.4,12.7,167.0,78.98,65.25
2018,4,30,7,15,120.5,128.0,2.4,13.05,172.0,94.78,78.99
2018,4,30,7,30,69.0,147.0,2.4,13.4,177.0,110.94,92.8
2018,4,30,7,45,109.0,180.5,2.4,13.75,234.5,127.29,106.57
2018,4,30,8,0,149.0,214.0,2.4,14.1,292.0,147.2,123.19
2018,4,30,8,15,183.0,239.0,2.35,14.4,344.5,161.72,134.99
2018,4,30,8,30,217.0,264.0,2.3,14.7,397.0,175.71,146.23
2018,4,30,8,45,175.0,287.5,2.3,14.95,400.0,187.0,155.13
2018,4,30,9,0,133.0,311.0,2.3,15.2,403.0,197.61,163.42
2018,4,30,9,15,210.5,326.0,2.35,15.45,481.0,224.12,170.35
2018,4,30,9,30,288.0,341.0,2.4,15.7,559.0,248.49,183.13
2018,4,30,9,45,282.5,358.5,2.45,15.9,580.0,281.74,208.79
2018,4,30,10,0,277.0,376.0,2.5,16.1,601.0,314.95,235.75
2018,4,30,10,15,275.5,389.5,2.55,16.15,620.0,346.94,262.15
2018,4,30,10,30,274.0,403.0,2.6,16.2,639.0,379.2,288.71
2018,4,30,10,45,457.0,339.5,2.7,16.3,743.5,430.64,327.55
2018,4,30,11,0,640.0,276.0,2.8,16.4,848.0,502.59,383.62
2018,4,30,11,15,751.5,218.5,2.85,16.3,900.0,560.43,430.46
2018,4,30,11,30,863.0,161.0,2.9,16.2,952.0,625.6,482.83
2018,4,30,11,45,863.0,162.5,2.95,16.15,957.0,674.11,521.38
2018,4,30,12,0,863.0,164.0,3.0,16.1,962.0,721.04,558.0
2018,4,30,12,15,860.0,165.0,3.05,16.0,958.5,763.63,590.88
2018,4,30,12,30,857.0,166.0,3.1,15.9,955.0,803.94,621.59
2018,4,30,12,45,852.0,167.0,3.15,15.85,944.0,840.18,648.56
2018,4,30,13,0,847.0,168.0,3.2,15.8,933.0,873.61,672.54
2018,4,30,13,15,844.0,166.5,3.25,15.8,916.0,903.47,693.92
2018,4,30,13,30,841.0,165.0,3.3,15.8,899.0,930.25,713.23
2018,4,30,13,45,836.0,161.5,3.3,15.85,873.5,950.04,727.32
2018,4,30,14,0,831.0,158.0,3.3,15.9,848.0,966.36,739.18
2018,4,30,14,15,822.0,155.5,3.35,15.8,816.0,976.35,747.65
2018,4,30,14,30,813.0,153.0,3.4,15.7,784.0,982.71,753.86
2018,4,30,14,45,802.0,149.0,3.4,15.6,746.0,981.91,754.96
2018,4,30,15,0,791.0,145.0,3.4,15.5,708.0,977.48,753.79
2018,4,30,15,15,774.0,141.5,3.4,15.5,664.5,971.93,751.74
2018,4,30,15,30,757.0,138.0,3.4,15.5,621.0,955.53,742.28
2018,4,30,15,45,734.5,134.0,3.4,15.1,573.0,929.83,727.5
2018,4,30,16,0,712.0,130.0,3.4,14.7,525.0,901.15,710.56
2018,4,30,16,15,680.0,125.0,3.35,14.35,473.5,859.2,683.36
2018,4,30,16,30,648.0,120.0,3.3,14.0,422.0,814.99,654.12
2018,4,30,16,45,606.0,113.5,3.3,13.7,369.5,757.57,614.45
2018,4,30,17,0,564.0,107.0,3.3,13.4,317.0,698.89,572.67
2018,4,30,17,15,509.0,98.5,3.2,13.1,265.5,619.87,513.15
2018,4,30,17,30,454.0,90.0,3.1,12.8,214.0,550.07,458.69
2018,4,30,17,45,377.5,77.5,3.0,12.45,166.0,458.49,384.24
2018,4,30,18,0,301.0,65.0,2.9,12.1,118.0,371.18,309.31
2018,4,30,18,15,204.5,49.0,2.75,11.85,79.5,268.66,218.08
2018,4,30,18,30,108.0,33.0,2.6,11.6,41.0,154.17,94.55
2018,4,30,18,45,55.0,17.5,2.45,11.35,21.5,53.02,0.0
2018,4,30,19,0,2.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,30,19,15,1.0,1.0,2.2,10.95,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,1,5,15,19.5,9.0,2.2,10.4,10.0,7.68,0.0
2018,5,1,5,30,39.0,18.0,2.3,10.6,20.0,14.47,0.0
2018,5,1,5,45,110.5,35.5,2.35,10.75,49.5,27.48,16.79
2018,5,1,6,0,182.0,53.0,2.4,10.9,79.0,40.59,30.14
2018,5,1,6,15,237.5,67.0,2.35,11.05,116.0,49.91,39.11
2018,5,1,6,30,293.0,81.0,2.3,11.2,153.0,59.51,48.07
2018,5,1,6,45,288.0,100.0,2.3,11.35,184.5,74.18,61.33
2018,5,1,7,0,283.0,119.0,2.3,11.5,216.0,86.49,72.25
2018,5,1,7,15,270.0,144.0,2.25,11.9,249.0,101.9,85.61
2018,5,1,7,30,257.0,169.0,2.2,12.3,282.0,116.55,98.07
2018,5,1,7,45,312.0,184.0,2.15,12.7,337.5,125.6,105.45
2018,5,1,8,0,367.0,199.0,2.1,13.1,393.0,134.38,112.5
2018,5,1,8,15,477.5,189.5,2.05,13.6,467.0,121.06,100.42
2018,5,1,8,30,588.0,180.0,2.0,14.1,541.0,114.36,94.18
2018,5,1,8,45,672.0,165.0,2.0,14.6,606.5,102.39,83.47
2018,5,1,9,0,756.0,150.0,2.0,15.1,672.0,91.9,74.11
2018,5,1,9,15,783.0,147.0,2.05,15.6,715.0,145.38,88.96
2018,5,1,9,30,810.0,144.0,2.1,16.1,758.0,195.42,118.6
2018,5,1,9,45,836.5,136.5,2.15,16.6,795.5,245.63,156.81
2018,5,1,10,0,863.0,129.0,2.2,17.1,833.0,305.51,206.68
2018,5,1,10,15,870.5,130.5,2.25,17.45,861.0,360.28,254.69
2018,5,1,10,30,878.0,132.0,2.3,17.8,889.0,415.29,302.72
2018,5,1,10,45,884.0,132.0,2.35,18.15,909.5,468.71,348.66
2018,5,1,11,0,890.0,132.0,2.4,18.5,930.0,521.76,393.09
2018,5,1,11,15,893.5,132.5,2.45,18.7,943.5,573.3,435.34
2018,5,1,11,30,897.0,133.0,2.5,18.9,957.0,623.84,475.66
2018,5,1,11,45,899.0,133.0,2.5,19.1,962.5,671.89,512.85
2018,5,1,12,0,901.0,133.0,2.5,19.3,968.0,718.41,547.95
2018,5,1,12,15,902.0,131.5,2.55,19.35,965.5,761.27,580.28
2018,5,1,12,30,903.0,130.0,2.6,19.4,963.0,802.02,610.07
2018,5,1,12,45,902.5,128.0,2.65,19.5,952.5,838.83,635.52
2018,5,1,13,0,902.0,126.0,2.7,19.6,942.0,872.97,659.09
2018,5,1,13,15,898.0,125.0,2.75,19.6,924.0,902.18,679.55
2018,5,1,13,30,894.0,124.0,2.8,19.6,906.0,928.24,697.96
2018,5,1,13,45,889.0,122.5,2.85,19.6,881.5,949.65,713.34
2018,5,1,14,0,884.0,121.0,2.9,19.6,857.0,967.67,726.6
2018,5,1,14,15,863.5,125.5,3.0,19.4,821.5,973.52,732.82
2018,5,1,14,30,843.0,130.0,3.1,19.2,786.0,988.37,745.4
2018,5,1,14,45,726.5,168.0,3.15,19.05,713.5,936.69,712.29
2018,5,1,15,0,610.0,206.0,3.2,18.9,641.0,872.08,670.19
2018,5,1,15,15,542.5,213.5,3.2,18.9,583.0,812.13,629.02
2018,5,1,15,30,475.0,221.0,3.2,18.9,525.0,758.22,591.12
2018,5,1,15,45,482.0,200.0,3.3,18.25,488.5,744.48,585.88
2018,5,1,16,0,489.0,179.0,3.4,17.6,452.0,727.85,578.16
2018,5,1,16,15,501.0,158.0,3.4,17.1,414.5,713.18,571.03
2018,5,1,16,30,513.0,137.0,3.4,16.6,377.0,695.36,560.69
2018,5,1,16,45,555.5,112.0,3.4,16.05,344.0,708.27,573.44
2018,5,1,17,0,598.0,87.0,3.4,15.5,311.0,707.05,575.1
2018,5,1,17,15,556.0,81.0,3.35,14.9,264.0,648.38,532.21
2018,5,1,17,30,514.0,75.0,3.3,14.3,217.0,589.45,487.53
2018,5,1,17,45,444.0,66.5,3.2,13.7,170.5,503.89,419.13
2018,5,1,18,0,374.0,58.0,3.1,13.1,124.0,419.57,348.51
2018,5,1,18,15,267.0,45.0,2.95,12.7,84.5,310.02,252.28
2018,5,1,18,30,160.0,32.0,2.8,12.3,45.0,203.86,132.62
2018,5,1,18,45,83.0,17.0,2.65,11.85,23.5,72.05,0.0
2018,5,1,19,0,6.0,2.0,2.5,11.4,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.5,11.3,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,5,15,46.0,11.0,1.8,10.65,13.5,9.39,0.0
2018,5,2,5,30,92.0,22.0,1.8,10.8,27.0,17.2,0.0
2018,5,2,5,45,198.5,37.5,1.85,10.95,62.5,28.88,18.25
2018,5,2,6,0,305.0,53.0,1.9,11.1,98.0,40.51,30.13
2018,5,2,6,15,388.5,63.5,1.85,11.4,144.5,48.2,37.57
2018,5,2,6,30,472.0,74.0,1.8,11.7,191.0,58.03,46.67
2018,5,2,6,45,532.5,81.5,1.75,12.05,242.5,62.49,50.72
2018,5,2,7,0,593.0,89.0,1.7,12.4,294.0,66.89,54.54
2018,5,2,7,15,636.5,94.0,1.65,12.9,346.5,69.15,56.31
2018,5,2,7,30,680.0,99.0,1.6,13.4,399.0,71.39,58.0
2018,5,2,7,45,714.0,102.5,1.5,13.95,451.5,72.43,58.59
2018,5,2,8,0,748.0,106.0,1.4,14.5,504.0,73.47,59.15
2018,5,2,8,15,772.0,108.5,1.35,15.05,553.0,80.84,65.21
2018,5,2,8,30,796.0,111.0,1.3,15.6,602.0,81.09,65.06
2018,5,2,8,45,815.5,112.5,1.2,16.15,647.5,80.6,64.3
2018,5,2,9,0,835.0,114.0,1.1,16.7,693.0,80.12,63.57
2018,5,2,9,15,849.0,115.5,1.1,17.2,733.5,132.39,74.93
2018,5,2,9,30,863.0,117.0,1.1,17.7,774.0,196.41,115.87
2018,5,2,9,45,874.5,117.5,1.05,18.25,808.5,250.95,157.65
2018,5,2,10,0,886.0,118.0,1.0,18.8,843.0,306.53,203.95
2018,5,2,10,15,893.0,119.0,1.1,19.2,870.5,361.88,251.72
2018,5,2,10,30,900.0,120.0,1.2,19.6,898.0,417.38,299.33
2018,5,2,10,45,905.0,120.0,1.3,20.05,918.0,471.29,344.79
2018,5,2,11,0,910.0,120.0,1.4,20.5,938.0,524.69,388.6
2018,5,2,11,15,913.0,121.0,1.55,20.7,951.5,577.06,431.03
2018,5,2,11,30,916.0,122.0,1.7,20.9,965.0,628.35,471.57
2018,5,2,11,45,917.5,121.5,1.85,21.15,970.0,676.31,508.68
2018,5,2,12,0,919.0,121.0,2.0,21.4,975.0,722.6,543.8
2018,5,2,12,15,918.5,121.5,2.1,21.4,972.5,766.42,576.66
2018,5,2,12,30,918.0,122.0,2.2,21.4,970.0,808.06,606.66
2018,5,2,12,45,916.5,120.5,2.35,21.4,959.5,844.78,632.66
2018,5,2,13,0,915.0,119.0,2.5,21.4,949.0,878.75,656.84
2018,5,2,13,15,911.0,118.0,2.6,21.3,930.5,908.11,677.84
2018,5,2,13,30,907.0,117.0,2.7,21.2,912.0,934.29,696.83
2018,5,2,13,45,901.0,116.0,2.75,21.1,886.5,955.35,712.11
2018,5,2,14,0,895.0,115.0,2.8,21.0,861.0,972.96,725.27
2018,5,2,14,15,887.5,113.5,2.8,20.8,829.5,985.13,734.84
2018,5,2,14,30,880.0,112.0,2.8,20.6,798.0,993.74,742.25
2018,5,2,14,45,869.5,109.5,2.8,20.4,760.0,994.73,744.8
2018,5,2,15,0,859.0,107.0,2.8,20.2,722.0,992.12,745.19
2018,5,2,15,15,844.5,104.5,2.8,20.2,678.5,994.09,748.28
2018,5,2,15,30,830.0,102.0,2.8,20.2,635.0,980.56,741.08
2018,5,2,15,45,812.5,98.5,2.75,19.6,587.5,959.44,730.19
2018,5,2,16,0,795.0,95.0,2.7,19.0,540.0,935.16,717.15
2018,5,2,16,15,771.5,91.0,2.65,18.55,489.5,901.39,697.01
2018,5,2,16,30,748.0,87.0,2.6,18.1,439.0,865.04,674.78
2018,5,2,16,45,714.5,82.5,2.55,17.65,386.5,822.32,647.49
2018,5,2,17,0,681.0,78.0,2.5,17.2,334.0,772.62,614.32
2018,5,2,17,15,634.5,72.0,2.4,16.6,282.0,708.01,568.86
2018,5,2,17,30,588.0,66.0,2.3,16.0,230.0,643.47,521.46
2018,5,2,17,45,518.5,58.5,2.2,15.35,181.0,557.96,455.42
2018,5,2,18,0,449.0,51.0,2.1,14.7,132.0,474.92,387.82
2018,5,2,18,15,341.0,40.5,1.95,14.1,90.5,361.8,291.79
2018,5,2,18,30,233.0,30.0,1.8,13.5,49.0,254.95,172.14
2018,5,2,18,45,127.5,17.0,1.65,12.9,26.5,103.0,0.0
2018,5,2,19,0,22.0,4.0,1.5,12.3,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.5,12.1,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.0,1.9,11.4,3.0,2.56,0.0
2018,5,3,5,30,8.0,6.0,2.0,11.5,6.0,5.23,0.0
2018,5,3,5,45,4.0,10.0,2.05,11.55,10.0,8.44,1.4
2018,5,3,6,0,0.0,14.0,2.1,11.6,14.0,11.51,4.54
2018,5,3,6,15,0.0,21.5,2.05,11.75,21.5,17.7,10.27
2018,5,3,6,30,0.0,29.0,2.0,11.9,29.0,23.91,15.99
2018,5,3,6,45,0.0,51.5,2.0,12.0,51.5,42.61,32.91
2018,5,3,7,0,0.0,74.0,2.0,12.1,74.0,60.97,49.33
2018,5,3,7,15,0.0,75.0,1.95,12.35,75.0,62.21,50.25
2018,5,3,7,30,0.0,76.0,1.9,12.6,76.0,63.06,50.8
2018,5,3,7,45,0.0,85.0,1.9,12.85,85.0,70.59,57.22
2018,5,3,8,0,0.0,94.0,1.9,13.1,94.0,77.8,63.28
2018,5,3,8,15,0.0,112.0,1.95,13.55,112.0,91.82,75.16
2018,5,3,8,30,0.0,130.0,2.0,14.0,130.0,105.63,86.71
2018,5,3,8,45,1.0,146.5,2.0,14.45,147.0,118.17,97.03
2018,5,3,9,0,2.0,163.0,2.0,14.9,164.0,130.57,107.14
2018,5,3,9,15,8.0,202.5,2.05,15.35,208.5,160.58,125.95
2018,5,3,9,30,14.0,242.0,2.1,15.8,253.0,191.28,149.58
2018,5,3,9,45,39.5,294.0,2.15,16.2,326.0,222.77,172.77
2018,5,3,10,0,65.0,346.0,2.2,16.6,399.0,268.61,207.21
2018,5,3,10,15,191.0,366.0,2.25,16.9,530.0,319.74,243.02
2018,5,3,10,30,317.0,386.0,2.3,17.2,661.0,386.5,292.23
2018,5,3,10,45,524.0,305.0,2.35,17.5,771.5,439.03,331.35
2018,5,3,11,0,731.0,224.0,2.4,17.8,882.0,512.96,388.44
2018,5,3,11,15,824.0,174.0,2.45,17.95,926.0,571.18,435.03
2018,5,3,11,30,917.0,124.0,2.5,18.1,970.0,632.07,483.39
2018,5,3,11,45,879.0,148.0,2.5,18.3,962.5,673.59,515.39
2018,5,3,12,0,841.0,172.0,2.5,18.5,955.0,717.22,547.66
2018,5,3,12,15,799.0,196.0,2.55,18.65,938.0,749.75,571.58
2018,5,3,12,30,757.0,220.0,2.6,18.8,921.0,782.96,595.23
2018,5,3,12,45,830.5,175.5,2.65,18.95,936.5,834.35,633.8
2018,5,3,13,0,904.0,131.0,2.7,19.1,952.0,881.49,666.09
2018,5,3,13,15,914.5,121.5,2.7,19.15,938.0,915.52,689.18
2018,5,3,13,30,925.0,112.0,2.7,19.2,924.0,946.66,710.38
2018,5,3,13,45,920.0,110.0,2.75,19.25,898.5,967.91,725.41
2018,5,3,14,0,915.0,108.0,2.8,19.3,873.0,985.64,738.31
2018,5,3,14,15,906.5,107.0,2.8,19.25,840.5,997.51,747.28
2018,5,3,14,30,898.0,106.0,2.8,19.2,808.0,1005.74,754.05
2018,5,3,14,45,887.0,104.0,2.8,19.15,769.5,1006.78,756.23
2018,5,3,15,0,876.0,102.0,2.8,19.1,731.0,1004.18,756.21
2018,5,3,15,15,858.5,100.0,2.8,19.1,685.0,991.52,749.48
2018,5,3,15,30,841.0,98.0,2.8,19.1,639.0,987.36,748.72
2018,5,3,15,45,822.5,94.5,2.7,18.75,591.0,965.12,735.8
2018,5,3,16,0,804.0,91.0,2.6,18.4,543.0,939.7,720.86
2018,5,3,16,15,778.0,89.5,2.55,18.1,493.5,906.49,700.74
