Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,16,30,752.0,88.0,2.5,17.8,444.0,870.71,678.59
2018,5,3,16,45,715.0,84.5,2.4,17.45,391.0,826.04,649.35
2018,5,3,17,0,678.0,81.0,2.3,17.1,338.0,774.39,614.33
2018,5,3,17,15,629.0,75.5,2.25,16.5,285.5,708.18,568.23
2018,5,3,17,30,580.0,70.0,2.2,15.9,233.0,642.07,520.11
2018,5,3,17,45,508.0,62.0,2.1,15.3,183.5,553.79,452.03
2018,5,3,18,0,436.0,54.0,2.0,14.7,134.0,468.0,382.43
2018,5,3,18,15,331.0,43.0,1.9,14.1,92.5,356.62,288.29
2018,5,3,18,30,226.0,32.0,1.8,13.5,51.0,254.91,177.39
2018,5,3,18,45,124.0,18.0,1.65,12.9,27.5,101.53,0.0
2018,5,3,19,0,22.0,4.0,1.5,12.3,4.0,0.0,0.0
2018,5,3,19,15,11.0,2.0,1.55,12.05,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,4,5,15,57.5,10.5,0.95,10.0,14.0,8.96,0.0
2018,5,4,5,30,115.0,21.0,1.1,10.4,28.0,16.31,0.0
2018,5,4,5,45,213.5,35.0,1.3,10.75,62.5,27.0,17.18
2018,5,4,6,0,312.0,49.0,1.5,11.1,97.0,37.53,27.63
2018,5,4,6,15,198.0,38.0,1.6,11.7,72.5,28.57,20.05
2018,5,4,6,30,84.0,27.0,1.7,12.3,48.0,21.48,13.78
2018,5,4,6,45,86.0,78.5,1.85,12.85,104.5,61.15,49.41
2018,5,4,7,0,88.0,130.0,2.0,13.4,161.0,94.94,79.17
2018,5,4,7,15,220.5,145.0,1.85,14.0,239.5,101.89,84.83
2018,5,4,7,30,353.0,160.0,1.7,14.6,318.0,112.32,93.42
2018,5,4,7,45,438.0,161.5,1.6,15.2,381.0,107.36,88.57
2018,5,4,8,0,523.0,163.0,1.5,15.8,444.0,107.57,88.23
2018,5,4,8,15,554.0,169.5,1.25,16.5,492.0,109.98,89.73
2018,5,4,8,30,585.0,176.0,1.0,17.2,540.0,110.83,89.87
2018,5,4,8,45,573.5,195.5,0.8,17.95,573.5,120.88,97.73
2018,5,4,9,0,562.0,215.0,0.6,18.7,607.0,132.09,106.41
2018,5,4,9,15,613.5,208.5,0.55,19.5,659.0,166.91,107.7
2018,5,4,9,30,665.0,202.0,0.5,20.3,711.0,209.92,132.53
2018,5,4,9,45,702.5,196.0,0.45,21.1,755.0,256.7,166.4
2018,5,4,10,0,740.0,190.0,0.4,21.9,799.0,307.75,206.18
2018,5,4,10,15,715.5,211.0,0.45,22.6,815.5,361.33,250.72
2018,5,4,10,30,691.0,232.0,0.5,23.3,832.0,412.53,292.45
2018,5,4,10,45,657.5,260.5,0.55,24.0,842.0,462.63,332.0
2018,5,4,11,0,624.0,289.0,0.6,24.7,852.0,509.4,367.53
2018,5,4,11,15,696.5,249.5,0.75,24.9,886.5,560.07,406.41
2018,5,4,11,30,769.0,210.0,0.9,25.1,921.0,615.28,448.2
2018,5,4,11,45,690.5,250.0,1.0,25.35,891.0,641.9,467.96
2018,5,4,12,0,612.0,290.0,1.1,25.6,861.0,660.86,481.79
2018,5,4,12,15,652.0,275.0,1.1,25.7,881.5,714.24,519.19
2018,5,4,12,30,692.0,260.0,1.1,25.8,902.0,768.66,556.28
2018,5,4,12,45,797.5,192.5,1.1,25.85,924.5,823.87,595.32
2018,5,4,13,0,903.0,125.0,1.1,25.9,947.0,876.47,629.21
2018,5,4,13,15,900.0,124.0,1.15,25.9,929.5,906.35,648.73
2018,5,4,13,30,897.0,123.0,1.2,25.9,912.0,933.15,666.63
2018,5,4,13,45,892.5,120.5,1.2,25.85,887.0,953.91,680.18
2018,5,4,14,0,888.0,118.0,1.2,25.8,862.0,971.24,691.75
2018,5,4,14,15,879.0,117.0,1.35,25.65,830.0,982.32,702.3
2018,5,4,14,30,870.0,116.0,1.5,25.5,798.0,989.84,710.77
2018,5,4,14,45,843.0,120.0,1.6,25.35,754.5,993.91,716.46
2018,5,4,15,0,816.0,124.0,1.7,25.2,711.0,982.31,712.34
2018,5,4,15,15,802.0,118.5,1.7,25.2,666.5,969.3,705.79
2018,5,4,15,30,788.0,113.0,1.7,25.2,622.0,952.8,697.09
2018,5,4,15,45,776.5,106.0,2.0,24.4,576.0,933.7,692.45
2018,5,4,16,0,765.0,99.0,2.3,23.6,530.0,911.37,685.0
2018,5,4,16,15,744.0,97.0,2.4,22.9,484.0,882.76,670.66
2018,5,4,16,30,723.0,95.0,2.5,22.2,438.0,858.19,658.73
2018,5,4,16,45,689.5,89.5,2.6,21.5,386.0,808.97,628.87
2018,5,4,17,0,656.0,84.0,2.7,20.8,334.0,758.33,596.93
2018,5,4,17,15,609.5,77.5,2.65,19.9,282.5,693.52,552.61
2018,5,4,17,30,563.0,71.0,2.6,19.0,231.0,628.77,506.23
2018,5,4,17,45,494.5,63.0,2.55,18.05,182.5,543.9,441.8
2018,5,4,18,0,426.0,55.0,2.5,17.1,134.0,461.31,375.6
2018,5,4,18,15,322.0,43.5,2.35,16.35,92.5,350.51,282.39
2018,5,4,18,30,218.0,32.0,2.2,15.6,51.0,250.2,177.38
2018,5,4,18,45,119.0,18.0,2.05,14.85,27.5,98.15,0.0
2018,5,4,19,0,20.0,4.0,1.9,14.1,4.0,0.0,0.0
2018,5,4,19,15,10.0,2.0,1.85,13.8,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,5,5,15,1.5,7.0,1.65,11.5,7.0,5.97,0.0
2018,5,5,5,30,3.0,14.0,1.7,11.8,14.0,11.55,0.0
2018,5,5,5,45,1.5,27.5,1.75,12.05,27.5,22.69,13.58
2018,5,5,6,0,0.0,41.0,1.8,12.3,41.0,33.54,24.01
2018,5,5,6,15,3.5,61.5,1.75,12.55,62.5,49.42,38.57
2018,5,5,6,30,7.0,82.0,1.7,12.8,84.0,65.09,52.8
2018,5,5,6,45,15.0,105.5,1.7,13.1,110.5,82.69,68.46
2018,5,5,7,0,23.0,129.0,1.7,13.4,137.0,100.1,83.65
2018,5,5,7,15,31.0,151.0,1.7,13.55,164.0,111.84,93.66
2018,5,5,7,30,39.0,173.0,1.7,13.7,191.0,126.56,106.1
2018,5,5,7,45,102.5,202.0,1.75,13.85,256.0,145.69,122.15
2018,5,5,8,0,166.0,231.0,1.8,14.0,321.0,156.76,131.11
2018,5,5,8,15,195.0,253.5,1.8,14.3,368.5,169.61,141.42
2018,5,5,8,30,224.0,276.0,1.8,14.6,416.0,182.0,151.25
2018,5,5,8,45,265.5,289.5,1.85,14.95,467.0,177.18,146.56
2018,5,5,9,0,307.0,303.0,1.9,15.3,518.0,186.21,153.57
2018,5,5,9,15,386.0,294.5,1.8,16.0,580.5,212.95,153.78
2018,5,5,9,30,465.0,286.0,1.7,16.7,643.0,236.57,164.71
2018,5,5,9,45,450.5,306.5,1.6,17.4,665.0,279.35,198.23
2018,5,5,10,0,436.0,327.0,1.5,18.1,687.0,321.18,232.3
2018,5,5,10,15,438.5,338.5,1.45,18.8,710.5,361.76,265.02
2018,5,5,10,30,441.0,350.0,1.4,19.5,734.0,402.97,297.76
2018,5,5,10,45,339.5,390.0,1.3,20.2,689.5,426.27,317.48
2018,5,5,11,0,238.0,430.0,1.2,20.9,645.0,432.1,322.63
2018,5,5,11,15,265.5,428.0,1.25,21.2,671.0,467.74,349.35
2018,5,5,11,30,293.0,426.0,1.3,21.5,697.0,505.81,377.43
2018,5,5,11,45,345.5,417.5,1.3,21.8,739.0,556.88,414.37
2018,5,5,12,0,398.0,409.0,1.3,22.1,781.0,611.84,453.48
2018,5,5,12,15,276.5,433.0,1.5,21.85,691.0,571.7,425.85
2018,5,5,12,30,155.0,457.0,1.7,21.6,601.0,516.23,386.56
2018,5,5,12,45,185.0,447.5,1.85,21.3,617.5,546.99,411.16
2018,5,5,13,0,215.0,438.0,2.0,21.0,634.0,578.84,436.03
2018,5,5,13,15,257.5,422.5,2.2,20.5,653.0,628.92,474.67
2018,5,5,13,30,300.0,407.0,2.4,20.0,672.0,669.75,506.89
2018,5,5,13,45,193.0,389.5,2.6,19.45,558.0,555.08,424.92
2018,5,5,14,0,86.0,372.0,2.8,18.9,444.0,430.08,332.4
2018,5,5,14,15,59.0,304.5,2.9,18.25,353.0,342.33,267.47
2018,5,5,14,30,32.0,237.0,3.0,17.6,262.0,252.24,198.33
2018,5,5,14,45,28.0,236.0,3.15,16.95,257.0,250.23,197.78
2018,5,5,15,0,24.0,235.0,3.3,16.3,252.0,248.29,197.07
2018,5,5,15,15,21.0,230.0,3.3,16.3,244.5,225.89,179.61
2018,5,5,15,30,18.0,225.0,3.3,16.3,237.0,220.32,175.55
2018,5,5,15,45,29.0,222.5,3.45,15.55,240.0,250.89,201.7
2018,5,5,16,0,40.0,220.0,3.6,14.8,243.0,263.98,213.94
2018,5,5,16,15,108.5,204.5,3.5,14.65,258.0,339.18,277.98
2018,5,5,16,30,177.0,189.0,3.4,14.5,273.0,391.13,322.83
2018,5,5,16,45,302.5,152.5,3.3,14.35,276.5,487.21,403.98
2018,5,5,17,0,428.0,116.0,3.2,14.2,280.0,577.39,478.29
2018,5,5,17,15,467.5,97.0,3.05,13.9,251.5,581.02,481.52
2018,5,5,17,30,507.0,78.0,2.9,13.6,223.0,588.36,487.24
2018,5,5,17,45,452.5,68.5,2.75,13.35,178.5,514.89,427.8
2018,5,5,18,0,398.0,59.0,2.6,13.1,134.0,440.31,365.2
2018,5,5,18,15,300.0,47.0,2.5,12.75,93.5,337.63,276.39
2018,5,5,18,30,202.0,35.0,2.4,12.4,53.0,244.0,178.63
2018,5,5,18,45,110.0,20.0,2.3,12.05,29.0,93.7,0.0
2018,5,5,19,0,18.0,5.0,2.2,11.7,5.0,4.27,0.0
2018,5,5,19,15,9.0,2.5,2.25,11.6,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,45,2.5,0.5,2.0,10.45,0.5,0.0,0.0
2018,5,6,5,0,5.0,1.0,2.0,10.5,1.0,0.0,0.0
2018,5,6,5,15,47.0,12.5,2.1,10.7,15.5,10.67,0.0
2018,5,6,5,30,89.0,24.0,2.2,10.9,30.0,18.82,2.11
2018,5,6,5,45,216.5,38.0,2.3,11.1,68.5,29.23,19.33
2018,5,6,6,0,344.0,52.0,2.4,11.3,107.0,39.85,29.72
2018,5,6,6,15,370.0,64.0,2.45,11.65,143.0,48.33,37.75
2018,5,6,6,30,396.0,76.0,2.5,12.0,179.0,56.49,45.28
2018,5,6,6,45,521.0,79.0,2.5,12.3,246.0,59.9,48.36
2018,5,6,7,0,646.0,82.0,2.5,12.6,313.0,61.67,49.82
2018,5,6,7,15,690.0,86.0,2.45,13.05,367.5,63.54,51.26
2018,5,6,7,30,734.0,90.0,2.4,13.5,422.0,65.41,52.66
2018,5,6,7,45,761.5,94.0,2.35,13.95,474.0,73.29,59.31
2018,5,6,8,0,789.0,98.0,2.3,14.4,526.0,75.01,60.48
2018,5,6,8,15,793.5,105.0,2.3,14.85,569.0,78.32,63.04
2018,5,6,8,30,798.0,112.0,2.3,15.3,612.0,81.34,65.34
2018,5,6,8,45,781.0,127.5,2.35,15.75,646.0,89.22,71.8
2018,5,6,9,0,764.0,143.0,2.4,16.2,680.0,104.84,74.38
2018,5,6,9,15,816.5,130.0,2.45,16.6,733.0,147.66,86.11
2018,5,6,9,30,869.0,117.0,2.5,17.0,786.0,205.94,123.5
2018,5,6,9,45,843.5,136.5,2.55,17.4,809.0,257.34,166.02
2018,5,6,10,0,818.0,156.0,2.6,17.8,832.0,315.35,216.7
2018,5,6,10,15,804.0,171.0,2.75,18.05,853.5,371.19,265.93
2018,5,6,10,30,790.0,186.0,2.9,18.3,875.0,425.36,313.26
2018,5,6,10,45,779.5,197.5,3.0,18.55,890.5,476.76,357.26
2018,5,6,11,0,769.0,209.0,3.1,18.8,906.0,524.64,397.41
2018,5,6,11,15,734.0,234.0,3.15,18.85,906.5,571.16,435.39
2018,5,6,11,30,699.0,259.0,3.2,18.9,907.0,614.04,469.37
2018,5,6,11,45,699.5,256.5,3.3,19.0,908.0,654.75,501.37
2018,5,6,12,0,700.0,254.0,3.4,19.1,909.0,694.16,531.83
2018,5,6,12,15,665.0,279.5,3.4,18.95,900.5,729.04,557.79
2018,5,6,12,30,630.0,305.0,3.4,18.8,892.0,759.95,580.38
2018,5,6,12,45,595.0,317.5,3.4,18.7,867.0,778.02,593.65
2018,5,6,13,0,560.0,330.0,3.4,18.6,842.0,790.52,602.87
2018,5,6,13,15,502.0,342.5,3.35,18.3,794.5,779.15,595.02
2018,5,6,13,30,444.0,355.0,3.3,18.0,747.0,762.63,583.5
2018,5,6,13,45,452.5,337.5,3.2,17.75,727.5,774.85,593.76
2018,5,6,14,0,461.0,320.0,3.1,17.5,708.0,784.71,602.2
2018,5,6,14,15,426.0,319.0,3.05,17.2,667.0,766.44,589.96
2018,5,6,14,30,391.0,318.0,3.0,16.9,626.0,726.62,562.82
2018,5,6,14,45,304.0,296.5,2.9,16.6,529.0,628.21,491.43
2018,5,6,15,0,217.0,275.0,2.8,16.3,432.0,525.92,415.41
2018,5,6,15,15,191.5,271.0,2.8,16.3,403.5,480.89,382.53
2018,5,6,15,30,166.0,267.0,2.8,16.3,375.0,456.47,364.31
2018,5,6,15,45,179.5,251.5,2.7,15.75,360.5,457.34,367.33
2018,5,6,16,0,193.0,236.0,2.6,15.2,346.0,457.23,369.52
2018,5,6,16,15,173.0,207.5,2.55,14.95,299.0,406.46,331.16
2018,5,6,16,30,153.0,179.0,2.5,14.7,252.0,354.6,291.39
2018,5,6,16,45,194.0,158.5,2.5,14.45,240.5,370.71,307.29
2018,5,6,17,0,235.0,138.0,2.5,14.2,229.0,404.07,336.16
2018,5,6,17,15,202.5,114.5,2.45,13.95,184.5,342.14,286.42
2018,5,6,17,30,170.0,91.0,2.4,13.7,140.0,280.12,235.61
2018,5,6,17,45,167.5,79.5,2.35,13.5,119.5,262.62,220.67
2018,5,6,18,0,165.0,68.0,2.3,13.3,99.0,245.76,204.85
2018,5,6,18,15,111.0,50.5,2.15,13.05,68.5,178.48,144.97
2018,5,6,18,30,57.0,33.0,2.0,12.8,38.0,99.62,71.4
2018,5,6,18,45,31.0,18.5,1.85,12.55,21.0,51.8,0.0
2018,5,6,19,0,5.0,4.0,1.7,12.3,4.0,6.7,0.0
2018,5,6,19,15,2.5,2.0,1.7,12.2,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.6,10.3,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,5,7,5,15,95.5,15.0,1.8,11.0,21.0,12.8,0.0
2018,5,7,5,30,184.0,28.0,2.0,11.6,40.0,21.77,5.25
2018,5,7,5,45,300.5,39.5,2.15,12.2,79.5,32.63,22.25
2018,5,7,6,0,417.0,51.0,2.3,12.8,119.0,41.45,30.98
2018,5,7,6,15,493.5,59.0,2.3,13.25,168.0,46.95,36.3
2018,5,7,6,30,570.0,67.0,2.3,13.7,217.0,52.42,41.35
2018,5,7,6,45,621.0,73.5,2.25,14.2,269.5,56.43,44.9
2018,5,7,7,0,672.0,80.0,2.2,14.7,322.0,60.37,48.25
2018,5,7,7,15,708.5,84.5,2.2,15.25,375.0,62.6,49.98
2018,5,7,7,30,745.0,89.0,2.2,15.8,428.0,70.8,56.88
2018,5,7,7,45,771.0,93.0,2.2,16.3,480.0,72.61,58.14
2018,5,7,8,0,797.0,97.0,2.2,16.8,532.0,74.34,59.31
2018,5,7,8,15,816.5,100.5,2.2,17.3,581.0,75.53,60.01
2018,5,7,8,30,836.0,104.0,2.2,17.8,630.0,76.63,60.64
2018,5,7,8,45,850.5,107.0,2.2,18.35,675.0,77.21,60.83
2018,5,7,9,0,865.0,110.0,2.2,18.9,720.0,99.81,67.2
2018,5,7,9,15,879.5,110.5,2.2,19.3,760.5,153.05,86.74
2018,5,7,9,30,894.0,111.0,2.2,19.7,801.0,208.01,122.58
2018,5,7,9,45,905.5,111.0,2.2,20.1,836.0,263.6,166.6
2018,5,7,10,0,917.0,111.0,2.2,20.5,871.0,320.19,214.69
2018,5,7,10,15,923.0,112.5,2.2,20.85,898.5,376.81,263.87
2018,5,7,10,30,929.0,114.0,2.2,21.2,926.0,433.45,312.53
2018,5,7,10,45,932.5,115.5,2.2,21.55,946.5,488.83,359.12
2018,5,7,11,0,936.0,117.0,2.2,21.9,967.0,543.55,403.8
2018,5,7,11,15,937.5,117.0,2.2,22.2,978.5,595.26,444.97
2018,5,7,11,30,939.0,117.0,2.2,22.5,990.0,645.68,483.89
2018,5,7,11,45,918.5,130.5,2.25,22.75,988.0,690.97,518.1
2018,5,7,12,0,898.0,144.0,2.3,23.0,986.0,732.94,549.0
2018,5,7,12,15,850.5,172.5,2.35,23.15,968.0,772.07,576.67
2018,5,7,12,30,803.0,201.0,2.4,23.3,950.0,800.81,596.66
2018,5,7,12,45,815.0,191.0,2.45,23.45,944.0,839.51,624.37
2018,5,7,13,0,827.0,181.0,2.5,23.6,938.0,876.18,649.32
2018,5,7,13,15,770.0,208.0,2.55,23.6,902.0,891.7,660.22
2018,5,7,13,30,713.0,235.0,2.6,23.6,866.0,896.19,663.48
2018,5,7,13,45,688.5,238.0,2.6,23.6,833.5,902.48,668.33
2018,5,7,14,0,664.0,241.0,2.6,23.6,801.0,904.85,670.56
2018,5,7,14,15,731.0,198.0,2.6,23.45,793.0,945.99,700.01
2018,5,7,14,30,798.0,155.0,2.6,23.3,785.0,975.35,720.6
2018,5,7,14,45,812.5,139.5,2.65,23.2,754.5,987.19,730.21
2018,5,7,15,0,827.0,124.0,2.7,23.1,724.0,995.18,737.64
2018,5,7,15,15,830.0,116.0,2.7,23.1,687.5,996.33,740.03
2018,5,7,15,30,833.0,108.0,2.7,23.1,651.0,993.87,740.27
2018,5,7,15,45,816.0,104.5,2.75,22.5,603.5,973.16,730.68
2018,5,7,16,0,799.0,101.0,2.8,21.9,556.0,949.26,719.02
2018,5,7,16,15,777.5,96.5,2.8,21.35,506.0,916.71,700.71
2018,5,7,16,30,756.0,92.0,2.8,20.8,456.0,881.49,680.26
2018,5,7,16,45,724.0,87.0,2.85,20.2,403.5,839.74,655.14
2018,5,7,17,0,692.0,82.0,2.9,19.6,351.0,790.41,623.67
2018,5,7,17,15,645.5,76.5,2.75,18.85,298.0,726.02,579.03
2018,5,7,17,30,599.0,71.0,2.6,18.1,245.0,661.57,532.52
2018,5,7,17,45,532.0,63.0,2.5,17.3,195.0,576.84,468.35
2018,5,7,18,0,465.0,55.0,2.4,16.5,145.0,494.34,402.52
2018,5,7,18,15,360.0,45.0,2.2,15.8,102.0,382.74,309.53
2018,5,7,18,30,255.0,35.0,2.0,15.1,59.0,281.78,210.63
2018,5,7,18,45,141.5,20.5,1.8,14.4,32.5,151.82,0.0
2018,5,7,19,0,28.0,6.0,1.6,13.7,6.0,23.55,0.0
2018,5,7,19,15,14.0,3.0,1.65,13.5,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.85,11.35,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,5,8,5,15,112.5,14.5,2.2,11.9,22.0,12.38,0.0
2018,5,8,5,30,215.0,27.0,2.4,12.2,42.0,21.06,6.32
2018,5,8,5,45,329.5,37.0,2.6,12.55,81.5,30.36,20.39
2018,5,8,6,0,444.0,47.0,2.8,12.9,121.0,38.01,27.97
2018,5,8,6,15,514.5,55.0,2.85,13.25,169.5,43.68,33.41
2018,5,8,6,30,585.0,63.0,2.9,13.6,218.0,49.26,38.56
2018,5,8,6,45,631.0,68.5,3.0,13.9,269.0,52.62,41.56
2018,5,8,7,0,677.0,74.0,3.1,14.2,320.0,55.93,44.4
2018,5,8,7,15,710.0,78.5,3.1,14.6,371.5,63.62,51.0
2018,5,8,7,30,743.0,83.0,3.1,15.0,423.0,66.14,52.97
2018,5,8,7,45,766.5,87.0,3.1,15.35,473.5,68.08,54.4
2018,5,8,8,0,790.0,91.0,3.1,15.7,524.0,69.93,55.74
2018,5,8,8,15,806.0,95.0,3.0,15.75,571.0,71.54,56.93
2018,5,8,8,30,822.0,99.0,2.9,15.8,618.0,73.02,58.02
2018,5,8,8,45,833.5,102.0,2.8,15.8,660.5,73.65,58.39
2018,5,8,9,0,845.0,105.0,2.7,15.8,703.0,98.35,65.62
2018,5,8,9,15,854.0,108.0,2.6,15.8,741.0,151.27,86.98
2018,5,8,9,30,863.0,111.0,2.5,15.8,779.0,205.38,123.73
2018,5,8,9,45,835.0,131.0,2.4,15.8,800.0,255.67,166.26
2018,5,8,10,0,807.0,151.0,2.3,15.8,821.0,312.49,216.68
2018,5,8,10,15,674.0,231.5,2.3,16.0,803.5,367.68,268.39
2018,5,8,10,30,541.0,312.0,2.3,16.2,786.0,418.78,314.09
2018,5,8,10,45,688.5,232.5,2.25,16.4,850.0,461.54,348.35
2018,5,8,11,0,836.0,153.0,2.2,16.6,914.0,521.1,396.15
2018,5,8,11,15,873.0,134.5,2.2,17.15,938.5,574.67,438.89
2018,5,8,11,30,910.0,116.0,2.2,17.7,963.0,629.31,481.36
2018,5,8,11,45,770.5,199.5,2.2,18.2,919.5,655.55,500.16
2018,5,8,12,0,631.0,283.0,2.2,18.7,876.0,671.81,510.4
2018,5,8,12,15,515.5,338.0,2.3,19.3,821.5,671.97,509.19
2018,5,8,12,30,400.0,393.0,2.4,19.9,767.0,660.32,498.99
2018,5,8,12,45,465.5,366.0,2.45,20.5,796.5,717.05,540.25
2018,5,8,13,0,531.0,339.0,2.5,21.1,826.0,775.42,581.63
2018,5,8,13,15,693.0,240.0,2.65,21.25,862.5,855.26,641.79
2018,5,8,13,30,855.0,141.0,2.8,21.4,899.0,915.61,684.64
2018,5,8,13,45,864.5,129.5,3.0,21.55,877.5,940.01,702.37
2018,5,8,14,0,874.0,118.0,3.2,21.7,856.0,961.07,718.28
2018,5,8,14,15,866.5,116.0,3.3,21.4,824.5,972.1,728.12
2018,5,8,14,30,859.0,114.0,3.4,21.1,793.0,979.63,735.86
2018,5,8,14,45,859.0,106.5,3.55,20.8,758.0,985.11,742.8
2018,5,8,15,0,859.0,99.0,3.7,20.5,723.0,986.93,747.42
2018,5,8,15,15,845.5,96.5,3.7,20.5,680.5,977.34,742.58
2018,5,8,15,30,832.0,94.0,3.7,20.5,638.0,964.4,735.64
2018,5,8,15,45,813.0,92.0,3.7,19.75,591.0,955.13,733.48
2018,5,8,16,0,794.0,90.0,3.7,19.0,544.0,931.04,720.99
2018,5,8,16,15,767.5,87.5,3.55,18.65,493.5,896.05,698.76
2018,5,8,16,30,741.0,85.0,3.4,18.3,443.0,858.64,674.59
2018,5,8,16,45,706.0,81.5,3.25,17.95,391.5,809.69,641.63
2018,5,8,17,0,671.0,78.0,3.1,17.6,340.0,765.57,611.5
2018,5,8,17,15,624.0,73.0,2.9,17.2,288.5,701.96,565.66
2018,5,8,17,30,577.0,68.0,2.7,16.8,237.0,638.49,518.34
2018,5,8,17,45,508.5,61.0,2.55,16.45,188.5,554.58,453.17
2018,5,8,18,0,440.0,54.0,2.4,16.1,140.0,473.1,386.94
2018,5,8,18,15,341.0,44.5,2.2,15.7,99.0,367.84,298.47
2018,5,8,18,30,242.0,35.0,2.0,15.3,58.0,271.47,205.18
2018,5,8,18,45,137.5,21.5,1.85,14.9,33.0,151.71,0.0
2018,5,8,19,0,33.0,8.0,1.7,14.5,8.0,28.57,0.0
2018,5,8,19,15,16.5,4.0,1.6,14.3,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.55,11.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.6,11.7,2.0,0.0,0.0
2018,5,9,5,15,119.0,15.0,1.8,12.15,23.0,12.8,0.0
2018,5,9,5,30,227.0,28.0,2.0,12.6,44.0,23.49,8.95
2018,5,9,5,45,345.5,37.0,2.25,13.05,84.5,30.32,20.41
2018,5,9,6,0,464.0,46.0,2.5,13.5,125.0,37.17,27.2
2018,5,9,6,15,360.0,66.0,2.6,13.85,140.0,49.61,38.61
2018,5,9,6,30,256.0,86.0,2.7,14.2,155.0,64.57,52.07
2018,5,9,6,45,251.5,110.0,2.75,14.55,189.5,80.4,66.07
2018,5,9,7,0,247.0,134.0,2.8,14.9,224.0,95.54,79.19
2018,5,9,7,15,348.5,140.0,2.85,15.3,288.5,95.69,78.98
2018,5,9,7,30,450.0,146.0,2.9,15.7,353.0,99.09,81.56
2018,5,9,7,45,449.0,165.5,2.95,16.1,392.0,109.44,90.1
2018,5,9,8,0,448.0,185.0,3.0,16.5,431.0,119.15,97.98
2018,5,9,8,15,508.0,184.0,3.05,16.85,487.0,117.16,95.82
2018,5,9,8,30,568.0,183.0,3.1,17.2,543.0,114.01,92.73
2018,5,9,8,45,499.5,221.0,3.2,17.55,554.0,132.93,108.37
2018,5,9,9,0,431.0,259.0,3.3,17.9,565.0,159.2,118.31
2018,5,9,9,15,572.0,219.0,3.35,18.15,648.5,177.25,116.91
2018,5,9,9,30,713.0,179.0,3.4,18.4,732.0,210.76,133.29
2018,5,9,9,45,821.0,139.0,3.45,18.65,802.0,259.74,168.79
2018,5,9,10,0,929.0,99.0,3.5,18.9,872.0,319.21,216.36
2018,5,9,10,15,934.0,100.0,3.55,19.05,898.5,375.51,266.51
2018,5,9,10,30,939.0,101.0,3.6,19.2,925.0,431.68,316.18
2018,5,9,10,45,943.0,101.5,3.65,19.35,945.0,486.74,364.0
2018,5,9,11,0,947.0,102.0,3.7,19.5,965.0,541.13,410.06
2018,5,9,11,15,948.5,103.0,3.7,19.6,977.5,593.7,453.45
2018,5,9,11,30,950.0,104.0,3.7,19.7,990.0,644.97,494.63
2018,5,9,11,45,950.5,104.5,3.7,19.75,995.0,693.75,532.99
2018,5,9,12,0,951.0,105.0,3.7,19.8,1000.0,740.75,569.13
2018,5,9,12,15,947.5,107.0,3.65,19.85,996.5,784.14,601.62
2018,5,9,12,30,944.0,109.0,3.6,19.9,993.0,825.1,630.0
2018,5,9,12,45,938.0,111.0,3.55,19.95,981.0,861.46,654.92
2018,5,9,13,0,932.0,113.0,3.5,20.0,969.0,894.89,677.7
2018,5,9,13,15,928.0,112.0,3.5,20.0,950.5,924.2,698.03
2018,5,9,13,30,924.0,111.0,3.5,20.0,932.0,950.3,716.2
2018,5,9,13,45,918.5,109.5,3.55,19.95,906.5,971.19,731.41
2018,5,9,14,0,913.0,108.0,3.6,19.9,881.0,988.61,744.43
2018,5,9,14,15,905.5,106.0,3.6,19.8,848.5,1000.05,753.38
2018,5,9,14,30,898.0,104.0,3.6,19.7,816.0,1007.85,760.08
2018,5,9,14,45,887.5,102.5,3.65,19.55,778.0,1009.63,763.41
2018,5,9,15,0,877.0,101.0,3.7,19.4,740.0,1007.82,764.55
2018,5,9,15,15,863.5,99.0,3.7,19.4,697.0,998.93,760.24
2018,5,9,15,30,850.0,97.0,3.7,19.4,654.0,986.64,753.8
2018,5,9,15,45,831.5,94.0,3.75,18.85,606.0,976.74,751.06
2018,5,9,16,0,813.0,91.0,3.8,18.3,558.0,951.75,737.8
2018,5,9,16,15,787.0,88.5,3.8,17.85,507.0,917.05,717.03
2018,5,9,16,30,761.0,86.0,3.8,17.4,456.0,879.83,694.16
2018,5,9,16,45,726.5,82.5,3.8,17.0,403.5,830.98,662.14
2018,5,9,17,0,692.0,79.0,3.8,16.6,351.0,786.97,632.85
2018,5,9,17,15,644.0,74.5,3.65,16.1,298.5,722.59,586.68
2018,5,9,17,30,596.0,70.0,3.5,15.6,246.0,658.28,538.84
2018,5,9,17,45,527.0,63.5,3.35,15.1,196.5,573.86,473.02
2018,5,9,18,0,458.0,57.0,3.2,14.6,147.0,491.57,405.79
2018,5,9,18,15,354.0,46.5,2.95,14.15,104.0,380.26,311.66
2018,5,9,18,30,250.0,36.0,2.7,13.7,61.0,278.66,214.62
2018,5,9,18,45,141.0,22.0,2.45,13.3,34.5,155.99,0.0
2018,5,9,19,0,32.0,8.0,2.2,12.9,8.0,27.93,0.0
2018,5,9,19,15,16.0,4.0,2.25,12.8,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.25,12.2,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.3,12.3,2.0,0.0,0.0
2018,5,10,5,15,71.5,15.5,2.3,12.45,20.5,13.23,0.0
2018,5,10,5,30,137.0,29.0,2.3,12.6,39.0,22.4,9.23
2018,5,10,5,45,201.5,42.5,2.35,12.75,70.5,32.47,22.37
2018,5,10,6,0,266.0,56.0,2.4,12.9,102.0,42.31,31.84
2018,5,10,6,15,324.0,70.0,2.4,13.15,144.5,52.22,41.06
2018,5,10,6,30,382.0,84.0,2.4,13.4,187.0,61.85,49.83
2018,5,10,6,45,457.5,92.5,2.45,13.7,242.0,67.58,54.91
2018,5,10,7,0,533.0,101.0,2.5,14.0,297.0,74.5,60.88
2018,5,10,7,15,611.5,102.0,2.55,14.4,359.5,73.81,60.01
2018,5,10,7,30,690.0,103.0,2.6,14.8,422.0,73.47,59.42
2018,5,10,7,45,725.5,105.5,2.6,15.25,475.0,73.79,59.38
2018,5,10,8,0,761.0,108.0,2.6,15.7,528.0,81.34,65.63
2018,5,10,8,15,781.5,111.0,2.65,16.15,576.0,81.86,65.73
2018,5,10,8,30,802.0,114.0,2.7,16.6,624.0,82.32,65.81
2018,5,10,8,45,818.0,117.0,2.8,17.05,668.5,82.64,65.77
2018,5,10,9,0,834.0,120.0,2.9,17.5,713.0,100.25,64.21
2018,5,10,9,15,834.0,128.0,2.95,17.75,749.0,155.62,89.68
2018,5,10,9,30,834.0,136.0,3.0,18.0,785.0,211.4,128.7
2018,5,10,9,45,756.5,182.0,3.05,18.3,789.5,268.66,178.5
2018,5,10,10,0,679.0,228.0,3.1,18.6,794.0,325.58,229.56
2018,5,10,10,15,601.5,277.5,3.1,18.75,791.0,377.33,275.86
2018,5,10,10,30,524.0,327.0,3.1,18.9,788.0,424.09,316.59
2018,5,10,10,45,530.0,334.0,3.15,19.05,809.0,468.25,352.89
2018,5,10,11,0,536.0,341.0,3.2,19.2,830.0,512.99,388.92
2018,5,10,11,15,559.5,333.5,3.15,19.3,850.5,557.33,423.89
2018,5,10,11,30,583.0,326.0,3.1,19.4,871.0,603.05,459.23
2018,5,10,11,45,698.0,260.5,3.1,19.45,916.0,660.63,504.17
2018,5,10,12,0,813.0,195.0,3.1,19.5,961.0,724.5,553.34
2018,5,10,12,15,781.0,213.5,3.1,19.6,947.5,757.83,577.62
2018,5,10,12,30,749.0,232.0,3.1,19.7,934.0,793.75,603.12
2018,5,10,12,45,814.0,189.0,3.15,19.75,944.5,839.48,637.96
2018,5,10,13,0,879.0,146.0,3.2,19.8,955.0,880.22,666.42
2018,5,10,13,15,861.5,152.5,3.3,19.6,932.5,903.5,683.7
2018,5,10,13,30,844.0,159.0,3.4,19.4,910.0,936.14,707.63
2018,5,10,13,45,818.5,166.5,3.45,19.15,878.0,947.1,716.61
2018,5,10,14,0,793.0,174.0,3.5,18.9,846.0,953.98,723.12
2018,5,10,14,15,773.0,175.0,3.55,18.65,810.0,955.8,726.36
2018,5,10,14,30,753.0,176.0,3.6,18.4,774.0,962.86,733.41
2018,5,10,14,45,794.0,148.5,3.65,18.15,752.5,979.96,747.5
2018,5,10,15,0,835.0,121.0,3.7,17.9,731.0,1001.34,764.64
2018,5,10,15,15,825.0,116.5,3.7,17.9,689.5,993.35,760.72
2018,5,10,15,30,815.0,112.0,3.7,17.9,648.0,981.89,754.78
2018,5,10,15,45,795.5,109.0,3.7,17.4,600.5,959.29,742.63
2018,5,10,16,0,776.0,106.0,3.7,16.9,553.0,933.61,728.32
2018,5,10,16,15,749.0,102.5,3.65,16.5,502.0,897.01,705.52
2018,5,10,16,30,722.0,99.0,3.6,16.1,451.0,864.9,685.68
2018,5,10,16,45,686.0,94.5,3.55,15.75,399.0,814.51,651.89
2018,5,10,17,0,650.0,90.0,3.5,15.4,347.0,762.78,616.31
2018,5,10,17,15,597.5,85.0,3.4,14.95,295.0,694.34,566.84
2018,5,10,17,30,545.0,80.0,3.3,14.5,243.0,626.03,515.64
2018,5,10,17,45,470.0,72.5,3.25,14.05,193.5,536.03,445.11
2018,5,10,18,0,395.0,65.0,3.2,13.6,144.0,446.82,372.0
2018,5,10,18,15,295.5,53.0,3.05,13.25,102.5,342.56,282.35
2018,5,10,18,30,196.0,41.0,2.9,12.9,61.0,246.85,191.81
2018,5,10,18,45,108.0,24.5,2.8,12.6,34.5,138.19,0.0
2018,5,10,19,0,20.0,8.0,2.7,12.3,8.0,20.03,0.0
2018,5,10,19,15,10.0,4.0,2.7,12.3,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.2,10.85,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,5,11,5,15,90.5,15.0,1.4,11.35,21.5,12.8,0.0
2018,5,11,5,30,170.0,28.0,1.6,11.8,41.0,21.7,9.56
2018,5,11,5,45,238.5,41.0,1.85,12.25,74.5,31.47,21.64
2018,5,11,6,0,307.0,54.0,2.1,12.7,108.0,41.03,30.77
2018,5,11,6,15,366.5,66.5,2.25,13.25,151.5,49.96,39.06
2018,5,11,6,30,426.0,79.0,2.4,13.8,195.0,58.65,46.92
2018,5,11,6,45,523.0,82.0,2.55,14.35,255.0,61.74,49.59
2018,5,11,7,0,620.0,85.0,2.7,14.9,315.0,63.19,50.68
2018,5,11,7,15,631.0,96.5,2.75,15.4,360.5,69.93,56.37
2018,5,11,7,30,642.0,108.0,2.8,15.9,406.0,76.23,61.57
2018,5,11,7,45,647.5,120.0,2.85,16.4,450.0,82.35,66.54
2018,5,11,8,0,653.0,132.0,2.9,16.9,494.0,88.0,71.05
2018,5,11,8,15,694.0,131.5,2.95,17.4,547.0,85.76,68.74
2018,5,11,8,30,735.0,131.0,3.0,17.9,600.0,83.75,66.68
2018,5,11,8,45,724.0,148.0,3.05,18.4,636.5,91.16,72.66
2018,5,11,9,0,713.0,165.0,3.1,18.9,673.0,115.62,77.13
2018,5,11,9,15,740.5,165.0,3.15,19.35,718.5,162.93,98.08
2018,5,11,9,30,768.0,165.0,3.2,19.8,764.0,221.88,138.88
2018,5,11,9,45,801.5,158.5,3.3,20.3,807.0,271.73,177.95
2018,5,11,10,0,835.0,152.0,3.4,20.8,850.0,325.3,222.77
2018,5,11,10,15,880.0,134.0,3.45,21.15,890.5,383.39,271.88
2018,5,11,10,30,925.0,116.0,3.5,21.5,931.0,439.68,319.76
2018,5,11,10,45,932.0,115.5,3.55,21.8,952.5,494.68,366.6
2018,5,11,11,0,939.0,115.0,3.6,22.1,974.0,549.33,411.91
2018,5,11,11,15,944.0,115.0,3.6,22.3,988.5,602.72,455.05
2018,5,11,11,30,949.0,115.0,3.6,22.5,1003.0,655.16,496.25
2018,5,11,11,45,952.0,114.0,3.65,22.7,1008.5,704.4,534.23
2018,5,11,12,0,955.0,113.0,3.7,22.9,1014.0,752.06,570.17
2018,5,11,12,15,954.0,113.0,3.7,23.0,1011.0,795.83,602.57
2018,5,11,12,30,953.0,113.0,3.7,23.1,1008.0,837.3,631.04
2018,5,11,12,45,950.5,113.0,3.7,23.2,997.5,875.04,656.69
2018,5,11,13,0,948.0,113.0,3.7,23.3,987.0,909.98,680.33
2018,5,11,13,15,944.5,112.0,3.75,23.3,968.5,940.14,701.26
2018,5,11,13,30,941.0,111.0,3.8,23.3,950.0,967.08,720.08
2018,5,11,13,45,936.5,108.5,3.8,23.35,924.0,988.26,734.69
2018,5,11,14,0,932.0,106.0,3.8,23.4,898.0,1005.89,747.06
2018,5,11,14,15,924.5,105.0,3.85,23.4,866.0,1018.61,756.8
2018,5,11,14,30,917.0,104.0,3.9,23.4,834.0,1027.69,764.32
2018,5,11,14,45,907.0,102.0,3.95,23.4,795.5,1029.57,767.23
2018,5,11,15,0,897.0,100.0,4.0,23.4,757.0,1027.79,767.94
2018,5,11,15,15,883.5,98.0,4.0,23.4,713.0,1018.9,763.73
2018,5,11,15,30,870.0,96.0,4.0,23.4,669.0,1006.56,757.38
2018,5,11,15,45,853.0,93.0,4.0,23.15,621.0,998.02,754.48
2018,5,11,16,0,836.0,90.0,4.0,22.9,573.0,974.34,741.3
2018,5,11,16,15,814.0,86.5,3.85,22.5,522.0,942.05,721.7
2018,5,11,16,30,792.0,83.0,3.7,22.1,471.0,907.09,700.06
2018,5,11,16,45,763.0,79.0,3.55,21.75,418.5,862.35,670.99
2018,5,11,17,0,734.0,75.0,3.4,21.4,366.0,815.75,639.96
2018,5,11,17,15,692.5,69.5,3.15,20.65,313.0,760.44,602.01
2018,5,11,17,30,651.0,64.0,2.9,19.9,260.0,699.29,558.19
2018,5,11,17,45,589.5,58.0,2.65,19.15,209.5,620.53,498.95
2018,5,11,18,0,528.0,52.0,2.4,18.4,159.0,543.67,438.18
2018,5,11,18,15,430.0,43.0,2.25,17.75,114.0,436.84,350.86
2018,5,11,18,30,332.0,34.0,2.1,17.1,69.0,336.23,259.0
2018,5,11,18,45,198.5,21.5,2.0,16.45,39.5,197.07,20.8
2018,5,11,19,0,65.0,9.0,1.9,15.8,10.0,50.64,0.0
2018,5,11,19,15,32.5,4.5,1.85,15.65,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,12,4,45,12.0,2.0,1.1,12.5,2.0,0.0,0.0
2018,5,12,5,0,24.0,4.0,1.1,12.7,4.0,0.0,0.0
2018,5,12,5,15,136.5,17.0,1.1,13.45,27.0,14.51,0.0
2018,5,12,5,30,249.0,30.0,1.1,14.2,50.0,25.08,12.46
2018,5,12,5,45,360.5,39.0,1.1,15.0,91.0,31.88,21.81
2018,5,12,6,0,472.0,48.0,1.1,15.8,132.0,38.68,28.37
2018,5,12,6,15,543.0,55.5,1.25,16.4,182.0,43.98,33.32
2018,5,12,6,30,614.0,63.0,1.4,17.0,232.0,49.22,38.02
2018,5,12,6,45,661.5,68.0,1.5,17.65,284.5,52.28,40.63
2018,5,12,7,0,709.0,73.0,1.6,18.3,337.0,60.3,47.45
2018,5,12,7,15,742.5,77.0,1.65,18.9,390.0,62.59,49.19
2018,5,12,7,30,776.0,81.0,1.7,19.5,443.0,64.84,50.84
2018,5,12,7,45,801.0,83.5,1.75,20.1,494.5,65.83,51.38
2018,5,12,8,0,826.0,86.0,1.8,20.7,546.0,66.8,51.89
2018,5,12,8,15,844.0,89.0,1.8,21.15,594.5,67.94,52.59
2018,5,12,8,30,862.0,92.0,1.8,21.6,643.0,79.14,61.78
2018,5,12,8,45,876.5,94.0,1.8,22.0,688.0,80.13,62.32
2018,5,12,9,0,891.0,96.0,1.8,22.4,733.0,102.63,61.79
2018,5,12,9,15,898.0,100.0,1.8,22.7,772.0,158.19,86.68
2018,5,12,9,30,905.0,104.0,1.8,23.0,811.0,214.73,125.35
2018,5,12,9,45,908.5,108.0,1.85,23.25,843.5,271.32,170.75
2018,5,12,10,0,912.0,112.0,1.9,23.5,876.0,328.1,218.97
2018,5,12,10,15,917.0,113.5,2.0,23.6,902.5,383.74,267.06
2018,5,12,10,30,922.0,115.0,2.1,23.7,929.0,439.28,314.62
2018,5,12,10,45,925.5,116.5,2.15,23.85,949.0,493.88,360.3
2018,5,12,11,0,929.0,118.0,2.2,24.0,969.0,547.83,404.23
2018,5,12,11,15,930.5,119.0,2.3,24.0,981.0,599.5,445.73
2018,5,12,11,30,932.0,120.0,2.4,24.0,993.0,649.95,485.28
2018,5,12,11,45,931.5,120.5,2.5,24.05,997.0,697.34,521.64
2018,5,12,12,0,931.0,121.0,2.6,24.1,1001.0,742.94,555.95
2018,5,12,12,15,925.0,123.5,2.65,24.05,996.0,784.19,586.45
2018,5,12,12,30,919.0,126.0,2.7,24.0,991.0,822.92,613.5
2018,5,12,12,45,909.5,129.5,2.8,23.9,977.5,857.01,637.41
2018,5,12,13,0,900.0,133.0,2.9,23.8,964.0,888.07,659.33
2018,5,12,13,15,895.0,132.5,3.0,23.65,945.5,916.36,679.59
2018,5,12,13,30,890.0,132.0,3.1,23.5,927.0,941.51,697.87
2018,5,12,13,45,882.0,131.5,3.2,23.35,901.0,960.65,712.29
2018,5,12,14,0,874.0,131.0,3.3,23.2,875.0,976.36,724.62
2018,5,12,14,15,864.5,129.5,3.3,22.95,842.5,986.17,732.76
2018,5,12,14,30,855.0,128.0,3.3,22.7,810.0,992.45,738.76
2018,5,12,14,45,842.5,126.5,3.3,22.45,772.0,1005.29,749.35
2018,5,12,15,0,830.0,125.0,3.3,22.2,734.0,1001.74,749.12
2018,5,12,15,15,815.5,122.0,3.3,22.2,691.0,990.94,743.6
2018,5,12,15,30,801.0,119.0,3.3,22.2,648.0,976.72,735.96
2018,5,12,15,45,780.0,115.5,3.25,21.55,600.0,952.08,722.78
2018,5,12,16,0,759.0,112.0,3.2,20.9,552.0,924.39,707.49
2018,5,12,16,15,733.0,107.5,3.15,20.45,501.5,894.69,690.12
2018,5,12,16,30,707.0,103.0,3.1,20.0,451.0,856.14,666.25
2018,5,12,16,45,673.5,98.0,3.0,19.6,399.5,807.72,634.43
2018,5,12,17,0,640.0,93.0,2.9,19.2,348.0,757.89,600.85
2018,5,12,17,15,594.0,86.5,2.7,18.65,297.0,693.64,555.31
2018,5,12,17,30,548.0,80.0,2.5,18.1,246.0,629.35,508.14
2018,5,12,17,45,483.0,71.0,2.3,17.55,197.0,546.19,444.38
2018,5,12,18,0,418.0,62.0,2.1,17.0,148.0,465.12,379.44
2018,5,12,18,15,324.0,50.5,1.85,16.3,106.0,360.36,292.54
2018,5,12,18,30,230.0,39.0,1.6,15.6,64.0,267.56,207.85
2018,5,12,18,45,132.0,23.5,1.4,14.9,36.5,155.11,33.85
2018,5,12,19,0,34.0,8.0,1.2,14.2,9.0,29.33,0.0
2018,5,12,19,15,17.0,4.0,1.2,13.95,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.15,13.05,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.2,13.1,4.0,0.0,0.0
2018,5,13,5,15,74.0,19.0,2.25,13.2,25.0,16.22,0.0
2018,5,13,5,30,140.0,34.0,2.3,13.3,46.0,26.3,13.95
2018,5,13,5,45,237.0,48.0,2.4,13.4,84.0,36.65,26.12
2018,5,13,6,0,334.0,62.0,2.5,13.5,122.0,46.97,35.96
2018,5,13,6,15,405.5,72.5,2.45,13.7,169.0,54.46,43.0
2018,5,13,6,30,477.0,83.0,2.4,13.9,216.0,61.8,49.7
2018,5,13,6,45,527.0,91.0,2.4,14.1,266.0,68.66,55.77
2018,5,13,7,0,577.0,99.0,2.4,14.3,316.0,73.08,59.54
2018,5,13,7,15,616.5,105.0,2.35,14.7,367.5,75.75,61.62
2018,5,13,7,30,656.0,111.0,2.3,15.1,419.0,78.33,63.57
2018,5,13,7,45,686.5,115.0,2.25,15.5,469.0,79.31,64.09
2018,5,13,8,0,717.0,119.0,2.2,15.9,519.0,80.24,64.58
2018,5,13,8,15,740.0,122.0,2.2,16.35,566.5,80.37,64.35
2018,5,13,8,30,763.0,125.0,2.2,16.8,614.0,88.66,71.15
2018,5,13,8,45,781.5,127.5,2.15,17.3,658.5,88.37,70.55
2018,5,13,9,0,800.0,130.0,2.1,17.8,703.0,110.34,69.86
2018,5,13,9,15,820.5,128.0,2.15,18.2,743.5,159.33,91.83
2018,5,13,9,30,841.0,126.0,2.2,18.6,784.0,210.91,127.4
2018,5,13,9,45,861.0,121.5,2.2,19.0,820.0,271.04,175.66
2018,5,13,10,0,881.0,117.0,2.2,19.4,856.0,324.35,221.16
2018,5,13,10,15,887.5,118.0,2.25,19.7,883.0,378.41,268.46
2018,5,13,10,30,894.0,119.0,2.3,20.0,910.0,432.55,315.27
2018,5,13,10,45,899.0,119.5,2.35,20.3,930.0,485.59,360.21
2018,5,13,11,0,904.0,120.0,2.4,20.6,950.0,538.14,403.53
2018,5,13,11,15,906.5,120.5,2.5,20.75,962.0,588.67,444.55
2018,5,13,11,30,909.0,121.0,2.6,20.9,974.0,638.1,483.69
2018,5,13,11,45,910.0,121.5,2.65,21.1,979.0,685.3,519.92
2018,5,13,12,0,911.0,122.0,2.7,21.3,984.0,730.9,554.14
2018,5,13,12,15,901.0,128.0,2.8,21.3,978.5,771.13,584.41
2018,5,13,12,30,891.0,134.0,2.9,21.3,973.0,808.71,611.44
2018,5,13,12,45,876.0,141.5,2.95,21.35,959.0,840.74,633.63
2018,5,13,13,0,861.0,149.0,3.0,21.4,945.0,869.6,653.66
2018,5,13,13,15,856.0,148.5,3.05,21.3,927.0,897.03,673.15
2018,5,13,13,30,851.0,148.0,3.1,21.2,909.0,921.44,690.67
2018,5,13,13,45,844.0,146.0,3.1,21.1,883.5,952.09,712.13
2018,5,13,14,0,837.0,144.0,3.1,21.0,858.0,967.25,723.19
2018,5,13,14,15,828.5,142.0,3.1,20.85,826.5,977.48,731.36
2018,5,13,14,30,820.0,140.0,3.1,20.7,795.0,984.2,737.38
2018,5,13,14,45,808.5,137.5,3.1,20.5,758.0,983.88,739.02
2018,5,13,15,0,797.0,135.0,3.1,20.3,721.0,980.06,738.52
