Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,7,45,793.0,86.0,1.0,21.6,513.5,66.75,51.71
2018,6,2,8,0,815.0,89.0,1.0,22.6,563.0,67.93,52.31
2018,6,2,8,15,832.0,91.5,1.1,23.45,610.0,68.61,52.53
2018,6,2,8,30,849.0,94.0,1.2,24.3,657.0,79.8,61.51
2018,6,2,8,45,862.5,95.5,1.3,25.2,700.0,80.36,61.56
2018,6,2,9,0,876.0,97.0,1.4,26.1,743.0,125.32,68.49
2018,6,2,9,15,882.5,101.0,1.5,26.7,780.5,178.65,98.28
2018,6,2,9,30,889.0,105.0,1.6,27.3,818.0,232.91,137.71
2018,6,2,9,45,892.5,109.0,1.75,27.95,850.0,287.2,181.56
2018,6,2,10,0,896.0,113.0,1.9,28.6,882.0,341.71,227.09
2018,6,2,10,15,901.5,114.5,1.95,29.0,908.5,395.3,272.01
2018,6,2,10,30,907.0,116.0,2.0,29.4,935.0,448.89,316.15
2018,6,2,10,45,911.0,117.5,2.05,29.85,955.0,501.6,358.46
2018,6,2,11,0,915.0,119.0,2.1,30.3,975.0,553.77,399.1
2018,6,2,11,15,917.5,119.5,2.1,30.55,987.5,603.69,437.07
2018,6,2,11,30,920.0,120.0,2.1,30.8,1000.0,652.55,473.14
2018,6,2,11,45,921.0,120.0,2.1,31.1,1005.0,698.85,506.33
2018,6,2,12,0,922.0,120.0,2.1,31.4,1010.0,743.63,537.59
2018,6,2,12,15,923.0,118.5,2.1,31.55,1008.0,785.51,566.4
2018,6,2,12,30,924.0,117.0,2.1,31.7,1006.0,825.38,591.83
2018,6,2,12,45,924.5,115.0,2.1,31.85,996.5,862.18,615.08
2018,6,2,13,0,925.0,113.0,2.1,32.0,987.0,896.45,636.58
2018,6,2,13,15,921.0,112.5,2.15,32.0,970.0,925.4,655.51
2018,6,2,13,30,917.0,112.0,2.2,32.0,953.0,951.27,672.58
2018,6,2,13,45,911.5,111.5,2.2,32.0,929.0,972.57,686.36
2018,6,2,14,0,906.0,111.0,2.2,32.0,905.0,990.56,698.18
2018,6,2,14,15,899.0,109.0,2.25,31.85,874.0,1002.18,707.14
2018,6,2,14,30,892.0,107.0,2.3,31.7,843.0,1010.29,714.12
2018,6,2,14,45,882.5,105.5,2.35,31.55,806.5,1012.96,717.9
2018,6,2,15,0,873.0,104.0,2.4,31.4,770.0,1012.18,719.71
2018,6,2,15,15,860.5,102.0,2.4,31.4,728.5,1004.39,716.34
2018,6,2,15,30,848.0,100.0,2.4,31.4,687.0,993.29,711.06
2018,6,2,15,45,833.0,97.5,2.45,30.8,642.0,988.0,711.85
2018,6,2,16,0,818.0,95.0,2.5,30.2,597.0,967.47,702.84
2018,6,2,16,15,798.0,92.0,2.5,29.7,548.5,938.37,687.55
2018,6,2,16,30,778.0,89.0,2.5,29.2,500.0,906.65,670.37
2018,6,2,16,45,751.0,85.5,2.5,28.7,449.5,865.12,646.25
2018,6,2,17,0,724.0,82.0,2.5,28.2,399.0,821.71,620.28
2018,6,2,17,15,687.5,77.5,2.3,27.25,348.0,772.74,589.32
2018,6,2,17,30,651.0,73.0,2.1,26.3,297.0,717.68,552.92
2018,6,2,17,45,599.5,67.0,1.9,25.35,247.0,647.3,503.92
2018,6,2,18,0,548.0,61.0,1.7,24.4,197.0,578.08,453.5
2018,6,2,18,15,473.0,53.0,1.55,23.25,151.5,489.06,386.07
2018,6,2,18,30,398.0,45.0,1.4,22.1,106.0,403.95,318.03
2018,6,2,18,45,283.5,34.5,1.25,21.0,70.0,292.48,221.59
2018,6,2,19,0,169.0,24.0,1.1,19.9,34.0,176.75,43.79
2018,6,2,19,15,85.5,12.0,1.05,19.45,17.0,64.68,0.0
2018,6,2,19,30,2.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,2,19,45,1.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,4,45,43.5,7.0,1.5,14.15,8.0,0.0,0.0
2018,6,3,5,0,87.0,14.0,1.6,14.4,16.0,11.95,0.0
2018,6,3,5,15,211.5,25.5,1.75,14.95,46.5,21.16,7.2
2018,6,3,5,30,336.0,37.0,1.9,15.5,77.0,30.37,20.14
2018,6,3,5,45,425.0,46.0,2.05,16.05,120.5,37.11,26.8
2018,6,3,6,0,514.0,55.0,2.2,16.6,164.0,43.77,33.0
2018,6,3,6,15,573.0,60.5,2.1,17.3,212.5,47.32,36.25
2018,6,3,6,30,632.0,66.0,2.0,18.0,261.0,50.88,39.34
2018,6,3,6,45,672.5,70.5,1.95,18.7,312.0,53.5,41.47
2018,6,3,7,0,713.0,75.0,1.9,19.4,363.0,61.13,47.88
2018,6,3,7,15,743.0,78.5,1.9,20.25,414.0,62.98,49.15
2018,6,3,7,30,773.0,82.0,1.9,21.1,465.0,64.79,50.35
2018,6,3,7,45,795.0,85.5,1.85,21.9,515.0,66.42,51.38
2018,6,3,8,0,817.0,89.0,1.8,22.7,565.0,67.95,52.32
2018,6,3,8,15,833.0,92.0,1.8,23.35,611.5,68.94,52.84
2018,6,3,8,30,849.0,95.0,1.8,24.0,658.0,80.4,62.11
2018,6,3,8,45,862.0,97.0,1.85,24.65,701.0,81.22,62.44
2018,6,3,9,0,875.0,99.0,1.9,25.3,744.0,126.78,69.83
2018,6,3,9,15,882.5,101.5,1.95,25.85,781.5,179.24,99.18
2018,6,3,9,30,890.0,104.0,2.0,26.4,819.0,232.7,138.25
2018,6,3,9,45,894.0,108.0,2.05,26.9,851.0,287.11,182.5
2018,6,3,10,0,898.0,112.0,2.1,27.4,883.0,341.79,228.47
2018,6,3,10,15,904.0,113.0,2.15,27.75,909.5,395.28,273.68
2018,6,3,10,30,910.0,114.0,2.2,28.1,936.0,448.81,318.18
2018,6,3,10,45,914.0,115.0,2.25,28.45,955.5,501.27,360.81
2018,6,3,11,0,918.0,116.0,2.3,28.8,975.0,553.17,401.8
2018,6,3,11,15,920.5,116.0,2.35,29.05,987.5,602.8,440.15
2018,6,3,11,30,923.0,116.0,2.4,29.3,1000.0,651.35,476.66
2018,6,3,11,45,924.5,116.0,2.45,29.55,1005.5,698.01,510.89
2018,6,3,12,0,926.0,116.0,2.5,29.8,1011.0,743.18,543.26
2018,6,3,12,15,925.0,116.5,2.55,29.8,1008.5,785.23,573.19
2018,6,3,12,30,924.0,117.0,2.6,29.8,1006.0,825.22,599.86
2018,6,3,12,45,921.0,117.5,2.7,29.8,996.0,861.31,624.2
2018,6,3,13,0,918.0,118.0,2.8,29.8,986.0,894.78,646.81
2018,6,3,13,15,915.0,116.5,2.8,29.65,969.0,923.62,666.12
2018,6,3,13,30,912.0,115.0,2.8,29.5,952.0,949.42,683.5
2018,6,3,13,45,907.5,114.0,2.85,29.35,928.5,971.14,698.76
2018,6,3,14,0,903.0,113.0,2.9,29.2,905.0,989.58,712.05
2018,6,3,14,15,896.5,111.0,2.9,28.95,874.5,1001.7,721.33
2018,6,3,14,30,890.0,109.0,2.9,28.7,844.0,1010.36,728.59
2018,6,3,14,45,872.5,111.5,2.9,28.5,805.5,1009.38,729.7
2018,6,3,15,0,855.0,114.0,2.9,28.3,767.0,1004.99,728.85
2018,6,3,15,15,848.5,108.0,2.9,28.3,726.5,999.0,726.56
2018,6,3,15,30,842.0,102.0,2.9,28.3,686.0,989.54,722.17
2018,6,3,15,45,829.0,98.0,2.95,27.55,641.0,984.62,723.47
2018,6,3,16,0,816.0,94.0,3.0,26.8,596.0,964.28,714.62
2018,6,3,16,15,797.5,90.0,2.95,26.2,547.5,935.46,698.93
2018,6,3,16,30,779.0,86.0,2.9,25.6,499.0,903.98,681.3
2018,6,3,16,45,757.5,82.5,2.9,25.0,451.0,867.82,660.51
2018,6,3,17,0,736.0,79.0,2.9,24.4,403.0,829.58,637.75
2018,6,3,17,15,702.0,74.5,2.8,23.55,352.0,776.65,603.79
2018,6,3,17,30,668.0,70.0,2.7,22.7,301.0,729.01,572.49
2018,6,3,17,45,619.5,64.5,2.65,21.8,251.5,661.49,525.3
2018,6,3,18,0,571.0,59.0,2.6,20.9,202.0,594.95,476.46
2018,6,3,18,15,498.5,51.5,2.5,20.0,156.0,507.88,408.79
2018,6,3,18,30,426.0,44.0,2.4,19.1,110.0,424.55,340.45
2018,6,3,18,45,314.0,34.0,2.3,18.25,73.5,314.42,243.34
2018,6,3,19,0,202.0,24.0,2.2,17.4,37.0,198.29,63.65
2018,6,3,19,15,105.5,13.0,2.2,16.95,19.5,78.35,0.0
2018,6,3,19,30,9.0,2.0,2.2,16.5,2.0,0.0,0.0
2018,6,3,19,45,4.5,1.0,2.2,16.05,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.5,2.45,13.05,8.0,0.0,0.0
2018,6,4,5,0,102.0,13.0,2.6,13.2,16.0,11.1,0.0
2018,6,4,5,15,234.0,25.0,2.65,13.6,48.0,20.72,7.25
2018,6,4,5,30,366.0,37.0,2.7,14.0,80.0,30.45,20.36
2018,6,4,5,45,453.0,44.0,2.75,14.4,123.0,35.53,25.6
2018,6,4,6,0,540.0,51.0,2.8,14.8,166.0,40.64,30.48
2018,6,4,6,15,597.0,56.5,2.9,15.4,215.0,44.36,33.91
2018,6,4,6,30,654.0,62.0,3.0,16.0,264.0,48.06,37.16
2018,6,4,6,45,693.5,66.0,3.1,16.6,315.0,54.92,43.08
2018,6,4,7,0,733.0,70.0,3.2,17.2,366.0,57.48,45.11
2018,6,4,7,15,761.0,73.5,3.25,17.65,417.0,59.49,46.63
2018,6,4,7,30,789.0,77.0,3.3,18.1,468.0,61.43,48.06
2018,6,4,7,45,810.0,80.0,3.4,18.6,517.5,62.84,49.01
2018,6,4,8,0,831.0,83.0,3.5,19.1,567.0,73.41,57.81
2018,6,4,8,15,847.5,85.0,3.55,19.45,614.0,74.68,58.62
2018,6,4,8,30,864.0,87.0,3.6,19.8,661.0,75.84,59.35
2018,6,4,8,45,876.5,89.5,3.6,20.15,704.5,77.09,60.16
2018,6,4,9,0,889.0,92.0,3.6,20.5,748.0,123.81,68.45
2018,6,4,9,15,894.5,96.5,3.6,20.75,786.0,177.89,99.94
2018,6,4,9,30,900.0,101.0,3.6,21.0,824.0,232.81,141.48
2018,6,4,9,45,901.5,106.0,3.65,21.25,855.0,287.74,187.8
2018,6,4,10,0,903.0,111.0,3.7,21.5,886.0,342.69,235.84
2018,6,4,10,15,909.5,112.0,3.7,21.55,913.0,396.57,283.25
2018,6,4,10,30,916.0,113.0,3.7,21.6,940.0,450.54,330.13
2018,6,4,10,45,921.0,113.5,3.7,21.7,960.5,503.38,375.08
2018,6,4,11,0,926.0,114.0,3.7,21.8,981.0,555.74,418.5
2018,6,4,11,15,930.0,113.5,3.75,21.8,994.5,606.18,459.63
2018,6,4,11,30,934.0,113.0,3.8,21.8,1008.0,655.65,499.02
2018,6,4,11,45,935.5,113.5,3.85,21.8,1014.0,703.12,536.02
2018,6,4,12,0,937.0,114.0,3.9,21.8,1020.0,749.09,571.15
2018,6,4,12,15,936.5,114.0,3.95,21.7,1017.5,791.52,603.05
2018,6,4,12,30,936.0,114.0,4.0,21.6,1015.0,831.87,631.61
2018,6,4,12,45,934.0,113.5,4.05,21.5,1005.0,868.28,657.35
2018,6,4,13,0,932.0,113.0,4.1,21.4,995.0,902.05,681.24
2018,6,4,13,15,929.5,112.0,4.1,21.25,978.5,932.1,702.47
2018,6,4,13,30,927.0,111.0,4.1,21.1,962.0,959.12,721.68
2018,6,4,13,45,922.5,109.5,4.15,20.95,938.0,980.63,737.52
2018,6,4,14,0,918.0,108.0,4.2,20.8,914.0,998.78,751.24
2018,6,4,14,15,911.5,106.5,4.2,20.55,883.5,1011.59,761.5
2018,6,4,14,30,905.0,105.0,4.2,20.3,853.0,1020.9,769.59
2018,6,4,14,45,896.0,103.0,4.2,20.1,816.5,1023.68,773.3
2018,6,4,15,0,887.0,101.0,4.2,19.9,780.0,1022.94,774.84
2018,6,4,15,15,875.5,99.0,4.2,19.9,738.5,1016.21,771.9
2018,6,4,15,30,864.0,97.0,4.2,19.9,697.0,1006.13,766.84
2018,6,4,15,45,848.5,95.0,4.15,19.3,651.5,988.77,758.34
2018,6,4,16,0,833.0,93.0,4.1,18.7,606.0,980.29,756.11
2018,6,4,16,15,812.5,90.0,4.05,18.3,557.0,950.6,738.45
2018,6,4,16,30,792.0,87.0,4.0,17.9,508.0,918.27,718.88
2018,6,4,16,45,765.5,83.5,3.95,17.5,457.0,877.07,692.64
2018,6,4,17,0,739.0,80.0,3.9,17.1,406.0,833.94,664.5
2018,6,4,17,15,703.5,76.0,3.85,16.6,355.0,785.91,632.19
2018,6,4,17,30,668.0,72.0,3.8,16.1,304.0,732.08,594.39
2018,6,4,17,45,616.0,67.0,3.75,15.55,254.0,662.19,542.77
2018,6,4,18,0,564.0,62.0,3.7,15.0,204.0,593.36,489.63
2018,6,4,18,15,485.5,54.5,3.55,14.55,157.5,501.52,415.04
2018,6,4,18,30,407.0,47.0,3.4,14.1,111.0,413.57,340.29
2018,6,4,18,45,289.5,36.5,3.3,13.7,74.0,299.05,237.16
2018,6,4,19,0,172.0,26.0,3.2,13.3,37.0,183.87,70.25
2018,6,4,19,15,89.5,14.0,3.2,13.1,19.5,69.08,0.0
2018,6,4,19,30,7.0,2.0,3.2,12.9,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.15,12.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,4,45,28.5,6.5,3.1,11.85,7.5,0.0,0.0
2018,6,5,5,0,57.0,13.0,3.2,12.0,15.0,11.1,0.0
2018,6,5,5,15,163.0,29.0,3.3,12.2,46.0,22.47,8.63
2018,6,5,5,30,269.0,45.0,3.4,12.4,77.0,34.62,24.1
2018,6,5,5,45,359.0,55.5,3.5,12.6,119.5,42.46,31.91
2018,6,5,6,0,449.0,66.0,3.6,12.8,162.0,52.58,41.37
2018,6,5,6,15,508.5,75.0,3.6,13.05,211.0,58.5,46.87
2018,6,5,6,30,568.0,84.0,3.6,13.3,260.0,64.26,52.04
2018,6,5,6,45,608.5,92.0,3.6,13.5,311.0,68.88,56.05
2018,6,5,7,0,649.0,100.0,3.6,13.7,362.0,73.31,59.79
2018,6,5,7,15,684.0,104.0,3.55,14.1,413.5,74.61,60.65
2018,6,5,7,30,719.0,108.0,3.5,14.5,465.0,75.9,61.48
2018,6,5,7,45,746.0,111.5,3.5,14.9,515.5,76.69,61.85
2018,6,5,8,0,773.0,115.0,3.5,15.3,566.0,85.07,68.82
2018,6,5,8,15,781.5,121.0,3.5,15.75,609.0,87.23,70.33
2018,6,5,8,30,790.0,127.0,3.5,16.2,652.0,89.15,71.65
2018,6,5,8,45,733.0,157.0,3.5,16.65,669.0,94.62,76.0
2018,6,5,9,0,676.0,187.0,3.5,17.1,686.0,147.56,94.82
2018,6,5,9,15,765.5,159.5,3.45,17.4,752.5,191.82,117.72
2018,6,5,9,30,855.0,132.0,3.4,17.7,819.0,235.37,147.13
2018,6,5,9,45,889.5,120.0,3.4,18.05,860.5,293.73,195.09
2018,6,5,10,0,924.0,108.0,3.4,18.4,902.0,346.9,241.02
2018,6,5,10,15,931.0,108.0,3.35,18.7,929.0,401.36,289.13
2018,6,5,10,30,938.0,108.0,3.3,19.0,956.0,455.92,336.54
2018,6,5,10,45,850.5,164.0,3.3,19.3,945.5,503.88,378.4
2018,6,5,11,0,763.0,220.0,3.3,19.6,935.0,546.3,413.8
2018,6,5,11,15,787.5,210.0,3.35,19.7,956.5,597.51,454.81
2018,6,5,11,30,812.0,200.0,3.4,19.8,978.0,648.75,495.01
2018,6,5,11,45,886.5,153.0,3.4,19.9,1006.5,699.93,535.2
2018,6,5,12,0,961.0,106.0,3.4,20.0,1035.0,759.28,580.59
2018,6,5,12,15,956.0,109.5,3.45,19.9,1032.0,802.04,612.35
2018,6,5,12,30,951.0,113.0,3.5,19.8,1029.0,842.48,640.91
2018,6,5,12,45,943.0,116.5,3.55,19.7,1017.5,877.97,665.96
2018,6,5,13,0,935.0,120.0,3.6,19.6,1006.0,910.57,689.02
2018,6,5,13,15,933.0,118.5,3.65,19.45,989.0,940.92,710.7
2018,6,5,13,30,931.0,117.0,3.7,19.3,972.0,968.23,730.38
2018,6,5,13,45,927.5,114.5,3.75,19.1,948.0,990.01,746.55
2018,6,5,14,0,924.0,112.0,3.8,18.9,924.0,1008.4,760.6
2018,6,5,14,15,917.0,110.0,3.75,18.65,892.5,1020.45,769.99
2018,6,5,14,30,910.0,108.0,3.7,18.4,861.0,1028.95,777.16
2018,6,5,14,45,903.0,104.5,3.7,18.15,824.5,1032.28,781.39
2018,6,5,15,0,896.0,101.0,3.7,17.9,788.0,1032.01,783.41
2018,6,5,15,15,884.0,99.5,3.7,17.9,746.5,1025.43,780.58
2018,6,5,15,30,872.0,98.0,3.7,17.9,705.0,1015.48,775.66
2018,6,5,15,45,858.5,95.0,3.65,17.45,659.5,998.99,767.32
2018,6,5,16,0,845.0,92.0,3.6,17.0,614.0,991.24,765.17
2018,6,5,16,15,827.0,88.5,3.55,16.7,565.0,963.32,748.52
2018,6,5,16,30,809.0,85.0,3.5,16.4,516.0,932.65,729.96
2018,6,5,16,45,784.0,81.5,3.45,16.1,465.0,892.66,704.49
2018,6,5,17,0,759.0,78.0,3.4,15.8,414.0,850.66,677.11
2018,6,5,17,15,722.0,74.5,3.35,15.4,362.0,795.75,639.74
2018,6,5,17,30,685.0,71.0,3.3,15.0,310.0,746.25,605.24
2018,6,5,17,45,632.5,66.0,3.25,14.55,259.0,675.45,553.06
2018,6,5,18,0,580.0,61.0,3.2,14.1,208.0,605.75,499.41
2018,6,5,18,15,501.0,54.5,3.1,13.7,161.5,514.26,425.5
2018,6,5,18,30,422.0,48.0,3.0,13.3,115.0,426.41,351.09
2018,6,5,18,45,304.5,38.0,2.85,12.85,77.5,311.34,248.03
2018,6,5,19,0,187.0,28.0,2.7,12.4,40.0,198.35,85.78
2018,6,5,19,15,97.5,15.0,2.75,12.3,21.0,75.11,0.0
2018,6,5,19,30,8.0,2.0,2.8,12.2,2.0,0.0,0.0
2018,6,5,19,45,4.0,1.0,2.8,12.1,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,6,4,45,8.0,5.0,2.95,12.35,5.0,0.0,0.0
2018,6,6,5,0,16.0,10.0,3.0,12.4,10.0,8.54,0.0
2018,6,6,5,15,55.0,23.5,3.05,12.55,29.0,18.52,6.27
2018,6,6,5,30,94.0,37.0,3.1,12.7,48.0,28.79,19.09
2018,6,6,5,45,117.0,53.5,3.1,12.85,74.0,40.9,30.52
2018,6,6,6,0,140.0,70.0,3.1,13.0,100.0,52.69,41.45
2018,6,6,6,15,144.0,88.5,3.15,13.25,126.5,67.55,54.91
2018,6,6,6,30,148.0,107.0,3.2,13.5,153.0,80.45,66.39
2018,6,6,6,45,124.5,122.5,3.2,13.7,166.0,90.88,75.49
2018,6,6,7,0,101.0,138.0,3.2,13.9,179.0,100.95,84.1
2018,6,6,7,15,172.0,148.0,3.2,14.2,229.0,108.58,90.4
2018,6,6,7,30,243.0,158.0,3.2,14.5,279.0,108.96,90.31
2018,6,6,7,45,273.5,195.5,3.2,14.75,344.5,130.67,108.68
2018,6,6,8,0,304.0,233.0,3.2,15.0,410.0,151.12,125.7
2018,6,6,8,15,343.5,244.5,3.25,15.4,460.0,156.72,129.85
2018,6,6,8,30,383.0,256.0,3.3,15.8,510.0,162.04,133.78
2018,6,6,8,45,495.5,233.5,3.3,16.2,585.0,137.26,112.31
2018,6,6,9,0,608.0,211.0,3.3,16.6,660.0,157.72,105.12
2018,6,6,9,15,719.0,174.0,3.35,16.9,732.0,186.31,115.43
2018,6,6,9,30,830.0,137.0,3.4,17.2,804.0,234.11,147.5
2018,6,6,9,45,837.5,139.5,3.4,17.5,836.0,286.33,191.67
2018,6,6,10,0,845.0,142.0,3.4,17.8,868.0,339.34,238.1
2018,6,6,10,15,852.0,144.0,3.45,18.0,895.0,396.92,288.3
2018,6,6,10,30,859.0,146.0,3.5,18.2,922.0,448.99,333.66
2018,6,6,10,45,857.5,150.5,3.55,18.4,939.5,498.85,376.47
2018,6,6,11,0,856.0,155.0,3.6,18.6,957.0,547.75,417.41
2018,6,6,11,15,866.0,150.5,3.65,18.7,971.5,596.01,456.98
2018,6,6,11,30,876.0,146.0,3.7,18.8,986.0,643.88,495.34
2018,6,6,11,45,877.5,146.5,3.75,18.9,991.5,689.24,530.89
2018,6,6,12,0,879.0,147.0,3.8,19.0,997.0,733.3,564.72
2018,6,6,12,15,873.0,150.5,3.85,18.95,993.5,772.63,594.76
2018,6,6,12,30,867.0,154.0,3.9,18.9,990.0,809.83,622.24
2018,6,6,12,45,857.0,158.5,3.9,18.85,978.0,842.25,645.18
2018,6,6,13,0,847.0,163.0,3.9,18.8,966.0,883.93,674.56
2018,6,6,13,15,843.0,161.5,3.9,18.7,949.0,911.75,694.27
2018,6,6,13,30,839.0,160.0,3.9,18.6,932.0,936.55,712.03
2018,6,6,13,45,833.0,159.0,3.9,18.5,908.5,956.87,726.77
2018,6,6,14,0,827.0,158.0,3.9,18.4,885.0,973.92,739.42
2018,6,6,14,15,818.5,156.0,3.9,18.3,855.0,984.22,747.59
2018,6,6,14,30,810.0,154.0,3.9,18.2,825.0,991.1,753.62
2018,6,6,14,45,799.5,151.5,3.85,18.05,789.5,992.03,755.58
2018,6,6,15,0,789.0,149.0,3.8,17.9,754.0,989.55,755.39
2018,6,6,15,15,774.5,146.0,3.8,17.9,713.5,979.11,749.81
2018,6,6,15,30,760.0,143.0,3.8,17.9,673.0,973.31,747.62
2018,6,6,15,45,740.5,139.5,3.8,17.5,627.5,951.22,735.3
2018,6,6,16,0,721.0,136.0,3.8,17.1,582.0,926.27,721.05
2018,6,6,16,15,694.5,132.0,3.8,16.75,533.5,891.04,699.24
2018,6,6,16,30,668.0,128.0,3.8,16.4,485.0,853.53,675.55
2018,6,6,16,45,634.5,123.0,3.8,16.1,435.0,806.0,643.97
2018,6,6,17,0,601.0,118.0,3.8,15.8,385.0,756.99,610.61
2018,6,6,17,15,556.5,110.5,3.75,15.4,334.0,693.71,565.53
2018,6,6,17,30,512.0,103.0,3.7,15.0,283.0,623.21,513.48
2018,6,6,17,45,455.0,94.0,3.6,14.55,235.0,549.71,457.13
2018,6,6,18,0,398.0,85.0,3.5,14.1,187.0,478.51,400.31
2018,6,6,18,15,321.0,73.0,3.35,13.75,143.5,389.99,325.95
2018,6,6,18,30,244.0,61.0,3.2,13.4,100.0,306.71,253.46
2018,6,6,18,45,158.5,44.5,3.05,13.05,66.5,202.29,160.72
2018,6,6,19,0,73.0,28.0,2.9,12.7,33.0,109.4,49.27
2018,6,6,19,15,37.0,14.5,2.9,12.65,17.0,36.05,0.0
2018,6,6,19,30,1.0,1.0,2.9,12.6,1.0,0.0,0.0
2018,6,6,19,45,0.5,0.5,2.9,12.5,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,7,4,45,10.5,5.5,2.85,11.85,6.0,0.0,0.0
2018,6,7,5,0,21.0,11.0,2.9,11.9,12.0,9.39,0.0
2018,6,7,5,15,87.0,30.0,3.0,12.1,39.5,23.23,9.49
2018,6,7,5,30,153.0,49.0,3.1,12.3,67.0,37.33,26.47
2018,6,7,5,45,234.5,64.5,3.15,12.5,107.5,48.97,37.68
2018,6,7,6,0,316.0,80.0,3.2,12.7,148.0,59.46,47.51
2018,6,7,6,15,381.5,91.5,3.25,13.05,195.0,67.27,54.69
2018,6,7,6,30,447.0,103.0,3.3,13.4,242.0,74.88,61.47
2018,6,7,6,45,469.5,114.0,3.35,13.8,283.0,81.52,67.18
2018,6,7,7,0,492.0,125.0,3.4,14.2,324.0,87.85,72.49
2018,6,7,7,15,501.5,138.5,3.4,14.6,365.0,95.3,78.68
2018,6,7,7,30,511.0,152.0,3.4,15.0,406.0,102.33,84.4
2018,6,7,7,45,407.5,193.0,3.4,15.45,408.5,123.92,102.6
2018,6,7,8,0,304.0,234.0,3.4,15.9,411.0,151.67,125.77
2018,6,7,8,15,465.5,208.5,3.35,16.3,505.5,128.68,105.61
2018,6,7,8,30,627.0,183.0,3.3,16.7,600.0,111.88,90.88
2018,6,7,8,45,697.0,170.0,3.25,17.1,661.5,101.52,81.71
2018,6,7,9,0,767.0,157.0,3.2,17.5,723.0,136.2,82.69
2018,6,7,9,15,790.0,154.5,3.2,17.85,764.0,191.72,116.37
2018,6,7,9,30,813.0,152.0,3.2,18.2,805.0,240.75,152.8
2018,6,7,9,45,835.5,147.0,3.25,18.5,842.0,290.71,194.31
2018,6,7,10,0,858.0,142.0,3.3,18.8,879.0,348.77,243.91
2018,6,7,10,15,865.5,143.5,3.4,19.0,906.5,401.16,290.0
2018,6,7,10,30,873.0,145.0,3.5,19.2,934.0,453.8,335.74
2018,6,7,10,45,877.5,146.0,3.6,19.4,954.0,504.84,379.37
2018,6,7,11,0,882.0,147.0,3.7,19.6,974.0,555.45,421.59
2018,6,7,11,15,885.5,147.0,3.7,19.65,987.0,604.23,461.41
2018,6,7,11,30,889.0,147.0,3.7,19.7,1000.0,652.15,499.56
2018,6,7,11,45,891.0,147.5,3.75,19.75,1006.0,698.45,535.73
2018,6,7,12,0,893.0,148.0,3.8,19.8,1012.0,743.47,570.22
2018,6,7,12,15,892.5,148.5,3.8,19.85,1010.5,785.2,601.48
2018,6,7,12,30,892.0,149.0,3.8,19.9,1009.0,825.08,630.07
2018,6,7,12,45,890.0,148.5,3.8,19.95,999.5,860.84,654.86
2018,6,7,13,0,888.0,148.0,3.8,20.0,990.0,894.11,677.85
2018,6,7,13,15,885.5,146.0,3.8,20.05,973.5,922.96,697.76
2018,6,7,13,30,883.0,144.0,3.8,20.1,957.0,948.85,715.68
2018,6,7,13,45,880.0,141.5,3.8,20.1,934.0,970.74,731.07
2018,6,7,14,0,877.0,139.0,3.8,20.1,911.0,989.42,744.39
2018,6,7,14,15,872.0,136.5,3.75,20.05,882.0,1002.86,754.11
2018,6,7,14,30,867.0,134.0,3.7,20.0,853.0,1012.93,761.72
2018,6,7,14,45,859.0,130.5,3.7,19.95,817.0,1029.02,773.91
2018,6,7,15,0,851.0,127.0,3.7,19.9,781.0,1028.19,774.82
2018,6,7,15,15,838.0,124.5,3.7,19.9,739.5,1019.93,770.87
2018,6,7,15,30,825.0,122.0,3.7,19.9,698.0,1008.26,764.8
2018,6,7,15,45,811.0,117.5,3.65,19.4,652.5,989.99,755.44
2018,6,7,16,0,797.0,113.0,3.6,18.9,607.0,968.55,743.97
2018,6,7,16,15,780.0,108.0,3.55,18.55,559.0,940.54,727.47
2018,6,7,16,30,763.0,103.0,3.5,18.2,511.0,909.78,708.94
2018,6,7,16,45,737.5,98.0,3.4,17.8,460.5,874.87,687.04
2018,6,7,17,0,712.0,93.0,3.3,17.4,410.0,831.82,658.86
2018,6,7,17,15,676.0,87.5,3.2,16.9,358.5,776.81,621.47
2018,6,7,17,30,640.0,82.0,3.1,16.4,307.0,721.1,582.42
2018,6,7,17,45,589.0,75.5,3.05,15.9,257.0,650.65,530.78
2018,6,7,18,0,538.0,69.0,3.0,15.4,207.0,581.13,477.55
2018,6,7,18,15,461.5,60.5,2.8,14.85,160.5,490.04,404.25
2018,6,7,18,30,385.0,52.0,2.6,14.3,114.0,402.47,330.62
2018,6,7,18,45,275.5,40.5,2.45,13.75,77.0,294.95,234.94
2018,6,7,19,0,166.0,29.0,2.3,13.2,40.0,187.18,94.28
2018,6,7,19,15,86.0,15.5,2.25,12.95,21.0,68.32,0.0
2018,6,7,19,30,6.0,2.0,2.2,12.7,2.0,0.0,0.0
2018,6,7,19,45,3.0,1.0,2.15,12.4,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,8,4,45,38.0,6.5,2.05,11.8,7.5,0.0,0.0
2018,6,8,5,0,76.0,13.0,2.2,12.2,15.0,11.1,0.0
2018,6,8,5,15,183.5,27.0,2.3,12.65,45.5,20.98,8.12
2018,6,8,5,30,291.0,41.0,2.4,13.1,76.0,31.69,21.58
2018,6,8,5,45,373.0,51.5,2.55,13.6,118.0,41.53,30.99
2018,6,8,6,0,455.0,62.0,2.7,14.1,160.0,49.16,38.14
2018,6,8,6,15,514.0,70.0,2.65,14.55,208.0,54.41,42.97
2018,6,8,6,30,573.0,78.0,2.6,15.0,256.0,59.53,47.5
2018,6,8,6,45,615.0,84.0,2.6,15.45,306.0,62.84,50.28
2018,6,8,7,0,657.0,90.0,2.6,15.9,356.0,66.05,52.89
2018,6,8,7,15,689.0,94.5,2.6,16.4,406.5,67.98,54.29
2018,6,8,7,30,721.0,99.0,2.6,16.9,457.0,69.83,55.61
2018,6,8,7,45,745.5,103.0,2.6,17.45,506.5,77.99,62.34
2018,6,8,8,0,770.0,107.0,2.6,18.0,556.0,79.39,63.18
2018,6,8,8,15,788.5,110.0,2.65,18.45,602.5,79.9,63.31
2018,6,8,8,30,807.0,113.0,2.7,18.9,649.0,80.34,63.38
2018,6,8,8,45,821.5,115.5,2.75,19.4,692.0,80.3,63.04
2018,6,8,9,0,836.0,118.0,2.8,19.9,735.0,125.57,71.36
2018,6,8,9,15,846.5,120.0,2.85,20.3,773.0,186.22,108.56
2018,6,8,9,30,857.0,122.0,2.9,20.7,811.0,237.96,147.24
2018,6,8,9,45,865.0,124.0,2.95,21.1,843.5,290.24,190.78
2018,6,8,10,0,873.0,126.0,3.0,21.5,876.0,343.21,236.51
2018,6,8,10,15,879.5,126.5,3.0,21.85,902.0,395.2,281.69
2018,6,8,10,30,886.0,127.0,3.0,22.2,928.0,447.3,326.25
2018,6,8,10,45,890.5,127.5,3.05,22.55,947.5,498.41,369.13
2018,6,8,11,0,895.0,128.0,3.1,22.9,967.0,549.05,410.46
2018,6,8,11,15,898.5,127.5,3.15,23.25,979.5,597.8,449.25
2018,6,8,11,30,902.0,127.0,3.2,23.6,992.0,645.62,486.28
2018,6,8,11,45,904.0,126.5,3.25,23.9,997.5,691.38,520.95
2018,6,8,12,0,906.0,126.0,3.3,24.2,1003.0,735.76,553.82
2018,6,8,12,15,904.0,126.5,3.35,24.35,1000.0,776.43,583.69
2018,6,8,12,30,902.0,127.0,3.4,24.5,997.0,815.05,610.22
2018,6,8,12,45,897.5,128.5,3.5,24.6,987.0,850.21,634.48
2018,6,8,13,0,893.0,130.0,3.6,24.7,977.0,882.79,656.96
2018,6,8,13,15,890.0,128.0,3.65,24.65,960.0,910.82,676.49
2018,6,8,13,30,887.0,126.0,3.7,24.6,943.0,935.87,694.09
2018,6,8,13,45,883.0,124.0,3.75,24.55,919.5,956.87,709.08
2018,6,8,14,0,879.0,122.0,3.8,24.5,896.0,974.65,722.05
2018,6,8,14,15,872.5,119.5,3.85,24.3,866.0,986.21,731.45
2018,6,8,14,30,866.0,117.0,3.9,24.1,836.0,994.34,738.78
2018,6,8,14,45,858.5,114.0,3.9,23.95,801.0,997.55,742.53
2018,6,8,15,0,851.0,111.0,3.9,23.8,766.0,997.34,744.2
2018,6,8,15,15,839.0,109.0,3.9,23.8,725.5,990.32,741.04
2018,6,8,15,30,827.0,107.0,3.9,23.8,685.0,992.62,744.37
2018,6,8,15,45,814.0,102.5,3.95,23.15,640.5,975.14,736.55
2018,6,8,16,0,801.0,98.0,4.0,22.5,596.0,954.54,726.72
2018,6,8,16,15,785.0,93.5,3.9,22.05,549.0,927.97,711.28
2018,6,8,16,30,769.0,89.0,3.8,21.6,502.0,898.71,693.86
2018,6,8,16,45,746.0,85.0,3.75,21.15,453.0,860.8,670.35
2018,6,8,17,0,723.0,81.0,3.7,20.7,404.0,820.9,644.98
2018,6,8,17,15,690.5,76.0,3.55,20.1,354.0,774.71,614.22
2018,6,8,17,30,658.0,71.0,3.4,19.5,304.0,722.62,578.11
2018,6,8,17,45,614.0,65.0,3.25,18.9,255.0,658.67,531.65
2018,6,8,18,0,570.0,59.0,3.1,18.3,206.0,595.46,483.7
2018,6,8,18,15,503.0,52.0,2.9,17.65,161.0,513.5,418.6
2018,6,8,18,30,436.0,45.0,2.7,17.0,116.0,434.83,353.0
2018,6,8,18,45,334.0,35.5,2.5,16.4,79.0,331.76,262.45
2018,6,8,19,0,232.0,26.0,2.3,15.8,42.0,226.35,120.55
2018,6,8,19,15,123.0,14.0,2.25,15.45,22.0,90.84,0.0
2018,6,8,19,30,14.0,2.0,2.2,15.1,2.0,0.0,0.0
2018,6,8,19,45,7.0,1.0,2.15,14.8,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,4,45,2.0,4.0,2.15,13.55,4.0,0.0,0.0
2018,6,9,5,0,4.0,8.0,2.3,13.7,8.0,6.83,0.0
2018,6,9,5,15,7.5,18.0,2.5,13.95,18.5,15.12,4.29
2018,6,9,5,30,11.0,28.0,2.7,14.2,29.0,23.3,14.31
2018,6,9,5,45,20.0,43.5,2.9,14.45,47.0,35.46,25.56
2018,6,9,6,0,29.0,59.0,3.1,14.7,65.0,47.42,36.51
2018,6,9,6,15,17.5,70.5,3.2,15.0,74.5,56.32,44.58
2018,6,9,6,30,6.0,82.0,3.3,15.3,84.0,66.36,53.49
2018,6,9,6,45,12.5,100.5,3.4,15.6,105.5,80.64,65.94
2018,6,9,7,0,19.0,119.0,3.5,15.9,127.0,94.79,78.08
2018,6,9,7,15,122.0,154.5,3.5,16.05,214.5,111.85,92.61
2018,6,9,7,30,225.0,190.0,3.5,16.2,302.0,127.65,105.86
2018,6,9,7,45,319.5,199.5,3.5,16.35,376.5,133.69,110.6
2018,6,9,8,0,414.0,209.0,3.5,16.5,451.0,130.91,107.79
2018,6,9,8,15,412.0,229.0,3.5,16.65,486.5,139.55,114.75
2018,6,9,8,30,410.0,249.0,3.5,16.8,522.0,147.52,121.08
2018,6,9,8,45,447.5,253.5,3.5,17.0,569.0,147.17,120.36
2018,6,9,9,0,485.0,258.0,3.5,17.2,616.0,178.88,125.52
2018,6,9,9,15,480.5,275.5,3.6,17.55,646.0,220.42,152.25
2018,6,9,9,30,476.0,293.0,3.7,17.9,676.0,262.2,184.2
2018,6,9,9,45,451.5,318.0,3.75,18.25,693.0,303.91,219.16
2018,6,9,10,0,427.0,343.0,3.8,18.6,710.0,343.72,253.13
2018,6,9,10,15,447.5,349.0,3.85,18.9,744.0,385.37,287.19
2018,6,9,10,30,468.0,355.0,3.9,19.2,778.0,429.42,322.97
2018,6,9,10,45,528.5,337.5,4.0,19.55,825.0,478.33,361.79
2018,6,9,11,0,589.0,320.0,4.1,19.9,872.0,532.48,404.42
2018,6,9,11,15,542.0,344.0,4.2,20.05,857.5,561.44,428.06
2018,6,9,11,30,495.0,368.0,4.3,20.2,843.0,586.16,447.73
2018,6,9,11,45,491.0,379.0,4.35,20.4,852.5,625.16,477.34
2018,6,9,12,0,487.0,390.0,4.4,20.6,862.0,663.64,505.97
2018,6,9,12,15,375.5,425.0,4.5,20.55,788.5,639.81,488.27
2018,6,9,12,30,264.0,460.0,4.6,20.5,715.0,607.99,464.15
2018,6,9,12,45,345.0,431.0,4.65,20.45,760.5,670.03,512.1
2018,6,9,13,0,426.0,402.0,4.7,20.4,806.0,742.82,566.93
2018,6,9,13,15,508.0,357.0,4.7,20.25,831.0,799.97,610.58
2018,6,9,13,30,590.0,312.0,4.7,20.1,856.0,857.16,654.16
2018,6,9,13,45,576.5,308.0,4.7,19.95,828.0,864.09,659.89
2018,6,9,14,0,563.0,304.0,4.7,19.8,800.0,867.95,663.8
2018,6,9,14,15,564.0,289.0,4.7,19.65,772.0,871.96,668.44
2018,6,9,14,30,565.0,274.0,4.7,19.5,744.0,873.08,671.14
2018,6,9,14,45,497.5,284.5,4.75,19.3,685.0,829.19,640.5
2018,6,9,15,0,430.0,295.0,4.8,19.1,626.0,781.87,607.15
2018,6,9,15,15,433.5,276.5,4.8,19.1,595.0,773.69,603.31
2018,6,9,15,30,437.0,258.0,4.8,19.1,564.0,763.01,597.52
2018,6,9,15,45,448.5,235.5,4.75,18.6,531.5,753.56,593.9
2018,6,9,16,0,460.0,213.0,4.7,18.1,499.0,741.34,588.3
2018,6,9,16,15,460.0,194.0,4.7,17.8,460.5,718.86,574.54
2018,6,9,16,30,460.0,175.0,4.7,17.5,422.0,693.96,558.88
2018,6,9,16,45,452.5,157.5,4.65,17.2,380.5,661.25,536.66
2018,6,9,17,0,445.0,140.0,4.6,16.9,339.0,626.64,512.61
2018,6,9,17,15,431.5,123.5,4.45,16.5,297.0,585.98,482.99
2018,6,9,17,30,418.0,107.0,4.3,16.1,255.0,544.06,451.49
2018,6,9,17,45,364.5,95.0,4.2,15.7,209.5,472.32,394.64
2018,6,9,18,0,311.0,83.0,4.1,15.3,164.0,402.74,337.6
2018,6,9,18,15,288.5,67.5,3.95,14.85,130.0,355.83,297.84
2018,6,9,18,30,266.0,52.0,3.8,14.4,96.0,309.54,256.59
2018,6,9,18,45,193.0,39.0,3.65,14.0,65.5,231.9,185.7
2018,6,9,19,0,120.0,26.0,3.5,13.6,35.0,151.37,83.78
2018,6,9,19,15,63.0,14.0,3.4,13.35,18.5,52.41,0.0
2018,6,9,19,30,6.0,2.0,3.3,13.1,2.0,0.0,0.0
2018,6,9,19,45,3.0,1.0,3.15,12.85,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,10,4,45,30.5,7.0,1.95,10.9,8.0,0.0,0.0
2018,6,10,5,0,61.0,14.0,2.1,11.2,16.0,11.95,0.0
2018,6,10,5,15,156.5,27.5,2.2,11.7,44.0,21.3,8.54
2018,6,10,5,30,252.0,41.0,2.3,12.2,72.0,31.55,21.56
2018,6,10,5,45,316.0,51.5,2.4,12.7,108.0,39.3,29.15
2018,6,10,6,0,380.0,62.0,2.5,13.2,144.0,46.9,36.28
2018,6,10,6,15,440.0,72.5,2.55,13.85,191.0,55.86,44.39
2018,6,10,6,30,500.0,83.0,2.6,14.5,238.0,62.8,50.5
2018,6,10,6,45,525.0,93.5,2.65,15.15,282.5,69.11,55.89
2018,6,10,7,0,550.0,104.0,2.7,15.8,327.0,75.07,60.83
2018,6,10,7,15,544.0,121.5,2.75,16.4,366.5,85.38,69.48
2018,6,10,7,30,538.0,139.0,2.8,17.0,406.0,94.58,77.03
2018,6,10,7,45,560.5,149.0,2.85,17.6,452.5,99.1,80.46
2018,6,10,8,0,583.0,159.0,2.9,18.2,499.0,102.86,83.21
2018,6,10,8,15,603.0,167.0,2.9,18.65,544.0,104.91,84.54
2018,6,10,8,30,623.0,175.0,2.9,19.1,589.0,106.71,85.66
2018,6,10,8,45,625.0,189.0,2.9,19.6,627.5,111.54,89.32
2018,6,10,9,0,627.0,203.0,2.9,20.1,666.0,153.95,100.14
2018,6,10,9,15,730.0,168.0,2.9,20.5,734.5,183.83,111.35
2018,6,10,9,30,833.0,133.0,2.9,20.9,803.0,231.67,143.21
2018,6,10,9,45,858.5,126.0,2.9,21.3,841.0,289.56,190.29
2018,6,10,10,0,884.0,119.0,2.9,21.7,879.0,341.59,234.64
2018,6,10,10,15,890.0,119.5,2.95,22.0,905.0,393.85,280.19
2018,6,10,10,30,896.0,120.0,3.0,22.3,931.0,446.16,325.11
2018,6,10,10,45,900.5,121.0,3.0,22.6,951.0,497.99,368.54
2018,6,10,11,0,905.0,122.0,3.0,22.9,971.0,549.35,410.38
2018,6,10,11,15,908.5,121.5,3.05,23.1,983.5,598.46,449.7
2018,6,10,11,30,912.0,121.0,3.1,23.3,996.0,646.63,487.26
2018,6,10,11,45,914.0,119.5,3.15,23.45,1001.0,691.96,521.99
2018,6,10,12,0,916.0,118.0,3.2,23.6,1006.0,735.85,554.91
2018,6,10,12,15,916.0,117.0,3.25,23.65,1003.5,777.03,585.39
2018,6,10,12,30,916.0,116.0,3.3,23.7,1001.0,816.22,612.4
2018,6,10,12,45,915.0,115.0,3.4,23.7,991.5,852.37,637.61
2018,6,10,13,0,914.0,114.0,3.5,23.7,982.0,886.0,661.1
2018,6,10,13,15,911.0,112.5,3.6,23.6,965.0,914.7,681.54
2018,6,10,13,30,908.0,111.0,3.7,23.5,948.0,940.38,700.05
2018,6,10,13,45,903.0,110.0,3.75,23.35,924.5,961.56,715.48
2018,6,10,14,0,898.0,109.0,3.8,23.2,901.0,979.48,728.87
2018,6,10,14,15,891.0,107.5,3.85,23.0,871.0,991.61,738.69
2018,6,10,14,30,884.0,106.0,3.9,22.8,841.0,1000.32,746.43
2018,6,10,14,45,875.0,103.5,3.95,22.55,805.0,1002.52,750.14
2018,6,10,15,0,866.0,101.0,4.0,22.3,769.0,1001.26,751.72
2018,6,10,15,15,854.0,99.5,4.0,22.3,728.5,994.71,748.86
2018,6,10,15,30,842.0,98.0,4.0,22.3,688.0,984.9,743.97
2018,6,10,15,45,828.0,94.5,4.0,21.6,643.0,967.56,736.04
2018,6,10,16,0,814.0,91.0,4.0,20.9,598.0,959.0,734.26
2018,6,10,16,15,796.5,87.5,4.0,20.4,551.0,932.06,719.09
2018,6,10,16,30,779.0,84.0,4.0,19.9,504.0,902.47,702.01
2018,6,10,16,45,756.0,80.0,4.0,19.4,454.5,864.45,678.61
2018,6,10,17,0,733.0,76.0,4.0,18.9,405.0,824.44,653.29
2018,6,10,17,15,701.0,71.5,3.9,18.3,355.0,773.71,619.13
2018,6,10,17,30,669.0,67.0,3.8,17.7,305.0,722.01,583.18
2018,6,10,17,45,625.0,61.5,3.7,17.1,256.5,663.74,540.75
2018,6,10,18,0,581.0,56.0,3.6,16.5,208.0,600.98,492.86
2018,6,10,18,15,514.0,50.0,3.35,16.0,163.0,520.15,427.73
2018,6,10,18,30,447.0,44.0,3.1,15.5,118.0,442.61,362.27
2018,6,10,18,45,344.0,35.0,2.9,14.95,81.0,339.04,271.2
2018,6,10,19,0,241.0,26.0,2.7,14.4,44.0,234.95,137.36
2018,6,10,19,15,128.0,14.0,2.55,14.1,23.0,94.24,0.0
2018,6,10,19,30,15.0,2.0,2.4,13.8,2.0,0.0,0.0
2018,6,10,19,45,7.5,1.0,2.3,13.55,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,11,4,45,54.5,7.5,1.7,12.3,9.0,0.0,0.0
2018,6,11,5,0,109.0,15.0,1.8,12.6,18.0,12.8,0.0
2018,6,11,5,15,232.0,26.0,1.85,13.1,49.0,21.55,8.67
2018,6,11,5,30,355.0,37.0,1.9,13.6,80.0,30.33,20.4
2018,6,11,5,45,440.5,44.0,1.95,14.1,122.0,35.41,25.57
2018,6,11,6,0,526.0,51.0,2.0,14.6,164.0,40.5,30.42
2018,6,11,6,15,581.0,56.5,2.0,15.2,212.0,44.2,33.81
2018,6,11,6,30,636.0,62.0,2.0,15.8,260.0,47.86,37.03
2018,6,11,6,45,674.5,66.5,2.0,16.45,310.0,55.09,43.26
2018,6,11,7,0,713.0,71.0,2.0,17.1,360.0,57.99,45.57
2018,6,11,7,15,740.5,75.0,2.0,17.7,410.0,60.3,47.33
2018,6,11,7,30,768.0,79.0,2.0,18.3,460.0,62.53,48.97
2018,6,11,7,45,789.0,81.5,2.05,18.9,508.5,63.52,49.53
2018,6,11,8,0,810.0,84.0,2.1,19.5,557.0,64.46,50.04
2018,6,11,8,15,826.5,87.0,2.05,20.05,603.5,75.54,59.2
2018,6,11,8,30,843.0,90.0,2.0,20.6,650.0,77.25,60.32
2018,6,11,8,45,855.0,93.0,2.0,21.15,693.0,78.71,61.24
2018,6,11,9,0,867.0,96.0,2.0,21.7,736.0,124.76,69.38
2018,6,11,9,15,867.0,103.0,2.0,22.2,771.5,178.22,100.5
2018,6,11,9,30,867.0,110.0,2.0,22.7,807.0,231.96,140.67
2018,6,11,9,45,861.5,119.5,2.0,23.25,836.0,286.03,185.41
2018,6,11,10,0,856.0,129.0,2.0,23.8,865.0,339.41,230.93
2018,6,11,10,15,863.5,130.5,2.05,24.3,892.5,391.41,275.08
2018,6,11,10,30,871.0,132.0,2.1,24.8,920.0,443.67,318.72
2018,6,11,10,45,876.5,132.0,2.1,25.25,940.0,494.13,359.91
2018,6,11,11,0,882.0,132.0,2.1,25.7,960.0,544.22,399.58
2018,6,11,11,15,885.5,133.0,2.15,26.05,973.5,593.38,437.7
2018,6,11,11,30,889.0,134.0,2.2,26.4,987.0,641.69,474.11
2018,6,11,11,45,891.0,133.5,2.25,26.7,993.0,686.96,507.56
2018,6,11,12,0,893.0,133.0,2.3,27.0,999.0,730.91,539.28
2018,6,11,12,15,897.0,130.5,2.4,27.2,998.5,773.28,569.82
2018,6,11,12,30,901.0,128.0,2.5,27.4,998.0,813.98,597.43
2018,6,11,12,45,904.5,124.5,2.55,27.55,991.0,851.5,622.23
2018,6,11,13,0,908.0,121.0,2.6,27.7,984.0,886.7,645.42
2018,6,11,13,15,905.0,120.0,2.7,27.75,967.5,915.9,665.29
2018,6,11,13,30,902.0,119.0,2.8,27.8,951.0,942.14,683.31
2018,6,11,13,45,897.5,117.5,2.9,27.8,928.0,963.42,698.35
2018,6,11,14,0,893.0,116.0,3.0,27.8,905.0,981.43,711.42
2018,6,11,14,15,887.0,115.0,3.05,27.65,876.0,995.19,721.93
2018,6,11,14,30,881.0,114.0,3.1,27.5,847.0,1005.6,730.46
2018,6,11,14,45,872.0,112.0,3.15,27.4,811.5,1008.57,734.21
2018,6,11,15,0,863.0,110.0,3.2,27.3,776.0,1008.11,735.95
2018,6,11,15,15,851.0,107.5,3.2,27.3,735.0,1000.69,732.63
2018,6,11,15,30,839.0,105.0,3.2,27.3,694.0,989.96,727.33
2018,6,11,15,45,824.5,102.0,3.25,26.75,649.5,985.28,728.14
2018,6,11,16,0,810.0,99.0,3.3,26.2,605.0,965.08,718.65
2018,6,11,16,15,791.5,96.5,3.3,25.75,558.0,938.56,704.32
2018,6,11,16,30,773.0,94.0,3.3,25.3,511.0,909.38,688.06
2018,6,11,16,45,748.0,89.5,3.3,24.85,461.0,868.95,663.74
2018,6,11,17,0,723.0,85.0,3.3,24.4,411.0,826.55,637.54
2018,6,11,17,15,687.5,81.0,3.2,23.65,360.5,779.59,607.53
2018,6,11,17,30,652.0,77.0,3.1,22.9,310.0,726.28,571.85
2018,6,11,17,45,603.0,71.5,3.0,22.15,260.5,658.76,524.17
2018,6,11,18,0,554.0,66.0,2.9,21.4,211.0,592.1,474.96
2018,6,11,18,15,481.5,58.5,2.65,20.5,165.0,505.16,407.34
2018,6,11,18,30,409.0,51.0,2.4,19.6,119.0,421.48,339.16
2018,6,11,18,45,302.0,40.0,2.2,18.75,81.5,313.22,246.52
2018,6,11,19,0,195.0,29.0,2.0,17.9,44.0,209.72,123.96
2018,6,11,19,15,102.5,15.5,1.85,17.4,23.0,79.2,0.0
2018,6,11,19,30,10.0,2.0,1.7,16.9,2.0,0.0,0.0
2018,6,11,19,45,5.0,1.0,1.6,16.4,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,12,4,45,56.0,7.5,1.05,13.7,9.5,0.0,0.0
2018,6,12,5,0,112.0,15.0,1.1,14.0,19.0,12.8,0.0
2018,6,12,5,15,239.0,26.0,1.25,14.5,50.0,21.56,8.63
