Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,5,30,366.0,37.0,1.4,15.0,81.0,30.37,20.31
2018,6,12,5,45,454.0,44.0,1.5,15.5,124.5,35.47,25.48
2018,6,12,6,0,542.0,51.0,1.6,16.0,168.0,40.61,30.33
2018,6,12,6,15,598.5,56.0,1.6,16.75,216.5,43.94,33.37
2018,6,12,6,30,655.0,61.0,1.6,17.5,265.0,51.48,39.96
2018,6,12,6,45,695.5,65.0,1.55,18.25,316.0,54.12,42.09
2018,6,12,7,0,736.0,69.0,1.5,19.0,367.0,56.73,44.12
2018,6,12,7,15,764.0,72.5,1.5,19.95,418.0,58.77,45.56
2018,6,12,7,30,792.0,76.0,1.5,20.9,469.0,60.74,46.91
2018,6,12,7,45,813.5,78.5,1.5,21.85,518.5,61.85,47.5
2018,6,12,8,0,835.0,81.0,1.5,22.8,568.0,72.19,55.88
2018,6,12,8,15,851.0,83.5,1.6,23.55,615.0,73.8,56.86
2018,6,12,8,30,867.0,86.0,1.7,24.3,662.0,75.28,57.75
2018,6,12,8,45,879.5,87.5,1.85,25.05,705.0,75.95,57.97
2018,6,12,9,0,892.0,89.0,2.0,25.8,748.0,122.03,65.44
2018,6,12,9,15,901.5,91.0,2.05,26.3,786.5,174.87,94.9
2018,6,12,9,30,911.0,93.0,2.1,26.8,825.0,228.96,134.34
2018,6,12,9,45,919.0,93.5,2.2,27.35,858.0,282.77,178.05
2018,6,12,10,0,927.0,94.0,2.3,27.9,891.0,337.22,223.92
2018,6,12,10,15,932.5,94.5,2.35,28.25,917.5,391.25,269.79
2018,6,12,10,30,938.0,95.0,2.4,28.6,944.0,445.26,314.89
2018,6,12,10,45,941.5,96.0,2.45,29.0,964.0,498.47,358.24
2018,6,12,11,0,945.0,97.0,2.5,29.4,984.0,551.05,399.84
2018,6,12,11,15,947.0,98.0,2.55,29.55,997.0,601.99,439.44
2018,6,12,11,30,949.0,99.0,2.6,29.7,1010.0,651.79,477.14
2018,6,12,11,45,949.5,99.5,2.65,29.85,1015.5,698.94,512.03
2018,6,12,12,0,950.0,100.0,2.7,30.0,1021.0,744.49,544.99
2018,6,12,12,15,948.0,101.5,2.8,30.0,1019.0,787.23,575.41
2018,6,12,12,30,946.0,103.0,2.9,30.0,1017.0,827.85,602.85
2018,6,12,12,45,942.5,103.5,2.95,30.05,1007.0,864.05,626.85
2018,6,12,13,0,939.0,104.0,3.0,30.1,997.0,897.56,649.04
2018,6,12,13,15,935.5,104.0,3.05,29.95,980.5,927.75,669.6
2018,6,12,13,30,932.0,104.0,3.1,29.8,964.0,954.91,688.27
2018,6,12,13,45,927.0,102.5,3.15,29.65,940.0,976.07,703.15
2018,6,12,14,0,922.0,101.0,3.2,29.5,916.0,993.86,716.03
2018,6,12,14,15,915.5,100.5,3.2,29.25,886.5,1007.83,726.52
2018,6,12,14,30,909.0,100.0,3.2,29.0,857.0,1018.36,734.98
2018,6,12,14,45,901.0,98.5,3.2,28.75,822.0,1022.88,739.76
2018,6,12,15,0,893.0,97.0,3.2,28.5,787.0,1023.92,742.51
2018,6,12,15,15,882.5,94.5,3.2,28.5,746.0,1017.86,740.12
2018,6,12,15,30,872.0,92.0,3.2,28.5,705.0,1008.4,735.72
2018,6,12,15,45,858.0,90.0,3.15,27.8,660.5,992.71,729.03
2018,6,12,16,0,844.0,88.0,3.1,27.1,616.0,973.97,720.4
2018,6,12,16,15,827.0,85.5,3.05,26.55,568.5,960.25,714.71
2018,6,12,16,30,810.0,83.0,3.0,26.0,521.0,932.14,699.29
2018,6,12,16,45,786.5,79.0,2.95,25.45,470.5,893.19,676.36
2018,6,12,17,0,763.0,75.0,2.9,24.9,420.0,852.19,651.57
2018,6,12,17,15,731.5,71.0,2.85,24.05,369.0,801.95,620.3
2018,6,12,17,30,700.0,67.0,2.8,23.2,318.0,750.63,587.11
2018,6,12,17,45,654.5,62.0,2.7,22.35,268.0,690.8,545.89
2018,6,12,18,0,609.0,57.0,2.6,21.5,218.0,626.56,499.32
2018,6,12,18,15,540.5,51.0,2.55,20.55,171.5,543.48,436.13
2018,6,12,18,30,472.0,45.0,2.5,19.6,125.0,463.67,371.95
2018,6,12,18,45,364.5,36.5,2.4,18.65,86.5,356.11,280.87
2018,6,12,19,0,257.0,28.0,2.3,17.7,48.0,249.18,152.44
2018,6,12,19,15,142.0,16.5,2.3,17.2,26.0,105.59,0.0
2018,6,12,19,30,27.0,5.0,2.3,16.7,4.0,0.0,0.0
2018,6,12,19,45,13.5,2.5,2.35,16.15,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,13,4,45,58.0,7.5,2.4,12.7,9.5,0.0,0.0
2018,6,13,5,0,116.0,15.0,2.5,12.9,19.0,12.8,0.0
2018,6,13,5,15,245.5,26.5,2.5,13.45,51.0,22.03,8.98
2018,6,13,5,30,375.0,38.0,2.5,14.0,83.0,31.29,21.16
2018,6,13,5,45,463.5,45.0,2.5,14.5,127.0,36.37,26.36
2018,6,13,6,0,552.0,52.0,2.5,15.0,171.0,41.48,31.22
2018,6,13,6,15,609.5,57.5,2.5,15.55,220.5,45.2,34.64
2018,6,13,6,30,667.0,63.0,2.5,16.1,270.0,48.9,37.89
2018,6,13,6,45,707.5,66.5,2.45,16.6,321.5,55.44,43.54
2018,6,13,7,0,748.0,70.0,2.4,17.1,373.0,57.64,45.27
2018,6,13,7,15,777.0,73.0,2.4,17.7,424.5,59.31,46.46
2018,6,13,7,30,806.0,76.0,2.4,18.3,476.0,60.95,47.6
2018,6,13,7,45,827.5,78.5,2.35,18.9,526.0,62.08,48.29
2018,6,13,8,0,849.0,81.0,2.3,19.5,576.0,72.43,56.86
2018,6,13,8,15,865.0,83.5,2.35,20.1,623.5,74.06,57.92
2018,6,13,8,30,881.0,86.0,2.4,20.7,671.0,75.55,58.87
2018,6,13,8,45,893.5,87.5,2.4,21.25,714.5,76.24,59.15
2018,6,13,9,0,906.0,89.0,2.4,21.8,758.0,122.7,66.8
2018,6,13,9,15,912.0,92.0,2.45,22.3,795.5,176.48,97.39
2018,6,13,9,30,918.0,95.0,2.5,22.8,833.0,231.13,138.04
2018,6,13,9,45,921.5,99.0,2.5,23.25,865.5,286.53,183.9
2018,6,13,10,0,925.0,103.0,2.5,23.7,898.0,342.17,231.55
2018,6,13,10,15,930.5,104.0,2.55,24.1,925.0,396.53,278.36
2018,6,13,10,30,936.0,105.0,2.6,24.5,952.0,450.88,324.4
2018,6,13,10,45,939.5,105.5,2.65,24.9,971.5,503.77,368.24
2018,6,13,11,0,943.0,106.0,2.7,25.3,991.0,556.02,410.33
2018,6,13,11,15,944.5,107.0,2.8,25.5,1003.5,606.72,450.54
2018,6,13,11,30,946.0,108.0,2.9,25.7,1016.0,656.25,488.83
2018,6,13,11,45,947.0,108.0,2.95,25.95,1021.5,703.38,524.18
2018,6,13,12,0,948.0,108.0,3.0,26.2,1027.0,748.95,557.58
2018,6,13,12,15,945.5,109.0,3.1,26.35,1024.5,791.03,587.97
2018,6,13,12,30,943.0,110.0,3.2,26.5,1022.0,830.94,615.06
2018,6,13,12,45,938.0,112.5,3.25,26.65,1012.0,867.74,639.65
2018,6,13,13,0,933.0,115.0,3.3,26.8,1002.0,901.86,662.38
2018,6,13,13,15,929.5,114.0,3.35,26.75,985.0,931.29,682.51
2018,6,13,13,30,926.0,113.0,3.4,26.7,968.0,957.66,700.68
2018,6,13,13,45,921.0,112.0,3.5,26.6,944.5,979.46,716.43
2018,6,13,14,0,916.0,111.0,3.6,26.5,921.0,997.94,730.15
2018,6,13,14,15,909.0,110.0,3.65,26.25,891.0,1011.09,740.65
2018,6,13,14,30,902.0,109.0,3.7,26.0,861.0,1020.8,749.08
2018,6,13,14,45,893.0,107.0,3.75,25.75,825.0,1023.97,753.42
2018,6,13,15,0,884.0,105.0,3.8,25.5,789.0,1023.65,755.67
2018,6,13,15,15,872.5,103.0,3.8,25.5,748.0,1017.35,753.07
2018,6,13,15,30,861.0,101.0,3.8,25.5,707.0,1007.72,748.43
2018,6,13,15,45,845.5,98.5,3.85,24.65,661.5,990.21,741.45
2018,6,13,16,0,830.0,96.0,3.9,23.8,616.0,981.7,740.63
2018,6,13,16,15,810.0,93.5,3.85,23.2,567.5,953.56,725.0
2018,6,13,16,30,790.0,91.0,3.8,22.6,519.0,922.76,707.49
2018,6,13,16,45,764.5,87.0,3.75,22.0,468.5,882.27,682.9
2018,6,13,17,0,739.0,83.0,3.7,21.4,418.0,839.79,656.4
2018,6,13,17,15,706.5,78.5,3.65,20.6,367.5,794.24,627.41
2018,6,13,17,30,674.0,74.0,3.6,19.8,317.0,742.54,592.81
2018,6,13,17,45,626.5,69.0,3.55,19.05,267.0,676.49,545.78
2018,6,13,18,0,579.0,64.0,3.5,18.3,217.0,611.18,497.13
2018,6,13,18,15,510.5,56.5,3.4,17.6,170.5,526.76,430.68
2018,6,13,18,30,442.0,49.0,3.3,16.9,124.0,445.51,363.48
2018,6,13,18,45,338.0,39.0,3.2,16.2,85.5,339.4,271.61
2018,6,13,19,0,234.0,29.0,3.1,15.5,47.0,234.83,148.51
2018,6,13,19,15,129.0,16.5,3.05,15.1,25.5,97.31,0.0
2018,6,13,19,30,24.0,4.0,3.0,14.7,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,3.0,14.3,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,4,45,41.5,7.5,3.25,12.45,9.0,0.0,0.0
2018,6,14,5,0,83.0,15.0,3.3,12.5,18.0,12.8,0.0
2018,6,14,5,15,200.0,28.5,3.35,12.7,49.0,22.16,9.06
2018,6,14,5,30,317.0,42.0,3.4,12.9,80.0,34.7,24.17
2018,6,14,5,45,409.5,50.0,3.45,13.15,123.0,40.39,30.04
2018,6,14,6,0,502.0,58.0,3.5,13.4,166.0,46.1,35.53
2018,6,14,6,15,561.0,65.0,3.45,13.7,215.0,50.74,39.85
2018,6,14,6,30,620.0,72.0,3.4,14.0,264.0,55.31,43.94
2018,6,14,6,45,662.0,76.5,3.35,14.3,315.0,57.75,46.0
2018,6,14,7,0,704.0,81.0,3.3,14.6,366.0,60.17,47.97
2018,6,14,7,15,736.0,84.5,3.25,15.1,417.5,67.39,54.08
2018,6,14,7,30,768.0,88.0,3.2,15.6,469.0,69.06,55.23
2018,6,14,7,45,793.0,90.5,3.15,16.05,519.5,69.86,55.63
2018,6,14,8,0,818.0,93.0,3.1,16.5,570.0,70.64,56.01
2018,6,14,8,15,836.0,95.5,3.05,17.05,617.5,71.24,56.23
2018,6,14,8,30,854.0,98.0,3.0,17.6,665.0,82.28,65.39
2018,6,14,8,45,868.0,99.5,2.95,18.15,708.5,82.79,65.49
2018,6,14,9,0,882.0,101.0,2.9,18.7,752.0,127.91,72.71
2018,6,14,9,15,894.0,101.5,2.85,19.2,791.0,179.71,102.02
2018,6,14,9,30,906.0,102.0,2.8,19.7,830.0,232.97,141.76
2018,6,14,9,45,916.5,101.5,2.8,20.15,864.0,286.53,186.45
2018,6,14,10,0,927.0,101.0,2.8,20.6,898.0,340.99,233.64
2018,6,14,10,15,931.0,103.0,2.85,21.0,924.5,395.57,281.35
2018,6,14,10,30,935.0,105.0,2.9,21.4,951.0,450.0,328.17
2018,6,14,10,45,937.0,107.5,2.95,21.75,971.0,503.54,373.23
2018,6,14,11,0,939.0,110.0,3.0,22.1,991.0,556.34,416.44
2018,6,14,11,15,939.5,111.5,3.1,22.3,1003.5,606.7,457.02
2018,6,14,11,30,940.0,113.0,3.2,22.5,1016.0,655.83,495.62
2018,6,14,11,45,938.5,115.0,3.25,22.65,1021.0,702.67,531.51
2018,6,14,12,0,937.0,117.0,3.3,22.8,1026.0,747.84,565.36
2018,6,14,12,15,935.0,117.5,3.4,22.8,1023.0,789.64,596.7
2018,6,14,12,30,933.0,118.0,3.5,22.8,1020.0,829.34,624.49
2018,6,14,12,45,928.0,119.5,3.6,22.75,1009.5,865.13,649.65
2018,6,14,13,0,923.0,121.0,3.7,22.7,999.0,898.23,672.98
2018,6,14,13,15,918.0,121.0,3.75,22.55,982.0,927.13,693.48
2018,6,14,13,30,913.0,121.0,3.8,22.4,965.0,952.98,711.99
2018,6,14,13,45,906.0,121.0,3.8,22.2,940.5,973.8,727.05
2018,6,14,14,0,899.0,121.0,3.8,22.0,916.0,991.3,740.03
2018,6,14,14,15,892.0,119.5,3.8,21.75,886.5,1003.94,750.04
2018,6,14,14,30,885.0,118.0,3.8,21.5,857.0,1013.15,757.95
2018,6,14,14,45,876.0,116.0,3.8,21.25,821.0,1016.4,762.05
2018,6,14,15,0,867.0,114.0,3.8,21.0,785.0,1016.21,764.04
2018,6,14,15,15,855.0,111.5,3.8,21.0,744.0,1009.04,760.77
2018,6,14,15,30,843.0,109.0,3.8,21.0,703.0,1011.2,764.03
2018,6,14,15,45,829.5,105.0,3.7,20.4,658.0,994.08,755.32
2018,6,14,16,0,816.0,101.0,3.6,19.8,613.0,973.8,744.63
2018,6,14,16,15,799.5,96.5,3.55,19.5,565.0,946.89,728.83
2018,6,14,16,30,783.0,92.0,3.5,19.2,517.0,917.22,711.04
2018,6,14,16,45,760.5,87.5,3.4,18.9,467.5,879.18,686.8
2018,6,14,17,0,738.0,83.0,3.3,18.6,418.0,839.06,660.7
2018,6,14,17,15,706.0,78.0,3.25,18.15,367.0,793.3,630.53
2018,6,14,17,30,674.0,73.0,3.2,17.7,316.0,741.39,594.84
2018,6,14,17,45,629.5,67.0,3.1,17.3,266.5,676.61,547.73
2018,6,14,18,0,585.0,61.0,3.0,16.9,217.0,612.49,499.14
2018,6,14,18,15,516.0,54.5,2.9,16.4,170.5,528.94,433.1
2018,6,14,18,30,447.0,48.0,2.8,15.9,124.0,448.56,366.43
2018,6,14,18,45,342.0,38.5,2.65,15.4,86.0,342.18,274.36
2018,6,14,19,0,237.0,29.0,2.5,14.9,48.0,238.0,153.61
2018,6,14,19,15,131.0,16.5,2.5,14.6,26.0,98.7,0.0
2018,6,14,19,30,25.0,4.0,2.5,14.3,4.0,0.0,0.0
2018,6,14,19,45,12.5,2.0,2.45,14.0,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,15,4,45,38.5,8.0,2.8,12.8,9.0,0.0,0.0
2018,6,15,5,0,77.0,16.0,2.9,12.9,18.0,13.66,0.0
2018,6,15,5,15,192.5,29.0,2.95,13.15,48.5,22.52,9.23
2018,6,15,5,30,308.0,42.0,3.0,13.4,79.0,32.5,22.23
2018,6,15,5,45,401.0,50.5,3.1,13.65,122.0,40.79,30.33
2018,6,15,6,0,494.0,59.0,3.2,13.9,165.0,46.9,36.16
2018,6,15,6,15,552.5,65.0,3.2,14.2,213.0,50.69,39.72
2018,6,15,6,30,611.0,71.0,3.2,14.5,261.0,54.47,43.1
2018,6,15,6,45,652.0,76.0,3.2,14.8,311.0,57.29,45.5
2018,6,15,7,0,693.0,81.0,3.2,15.1,361.0,60.05,47.77
2018,6,15,7,15,723.5,84.5,3.2,15.55,411.5,67.24,53.84
2018,6,15,7,30,754.0,88.0,3.2,16.0,462.0,68.86,54.97
2018,6,15,7,45,778.5,90.5,3.25,16.5,511.5,69.64,55.34
2018,6,15,8,0,803.0,93.0,3.3,17.0,561.0,70.39,55.69
2018,6,15,8,15,820.5,96.0,3.3,17.4,608.0,71.29,56.2
2018,6,15,8,30,838.0,99.0,3.3,17.8,655.0,82.57,65.59
2018,6,15,8,45,851.0,100.0,3.3,18.15,697.0,82.74,65.45
2018,6,15,9,0,864.0,101.0,3.3,18.5,739.0,126.27,72.14
2018,6,15,9,15,871.0,105.0,3.35,18.8,776.5,178.56,102.35
2018,6,15,9,30,878.0,109.0,3.4,19.1,814.0,231.85,142.57
2018,6,15,9,45,882.0,113.0,3.4,19.35,846.0,285.25,187.6
2018,6,15,10,0,886.0,117.0,3.4,19.6,878.0,338.96,234.64
2018,6,15,10,15,891.5,118.5,3.45,19.8,904.5,391.68,281.19
2018,6,15,10,30,897.0,120.0,3.5,20.0,931.0,444.44,327.16
2018,6,15,10,45,901.0,120.5,3.55,20.15,950.5,495.69,371.11
2018,6,15,11,0,905.0,121.0,3.6,20.3,970.0,546.43,413.53
2018,6,15,11,15,907.0,122.0,3.65,20.3,983.0,595.72,454.01
2018,6,15,11,30,909.0,123.0,3.7,20.3,996.0,643.98,492.7
2018,6,15,11,45,909.5,123.5,3.7,20.3,1001.5,689.73,528.51
2018,6,15,12,0,910.0,124.0,3.7,20.3,1007.0,734.01,562.45
2018,6,15,12,15,908.0,125.5,3.8,20.25,1005.0,775.63,594.27
2018,6,15,12,30,906.0,127.0,3.9,20.2,1003.0,815.27,622.88
2018,6,15,12,45,902.0,127.5,3.95,20.15,993.0,850.27,647.69
2018,6,15,13,0,898.0,128.0,4.0,20.1,983.0,882.69,670.68
2018,6,15,13,15,895.0,126.5,4.05,19.95,966.5,911.45,691.41
2018,6,15,13,30,892.0,125.0,4.1,19.8,950.0,937.25,710.19
2018,6,15,13,45,888.0,123.0,4.15,19.65,927.0,958.57,726.0
2018,6,15,14,0,884.0,121.0,4.2,19.5,904.0,976.66,739.75
2018,6,15,14,15,877.5,119.5,4.2,19.25,874.5,989.54,750.09
2018,6,15,14,30,871.0,118.0,4.2,19.0,845.0,999.06,758.32
2018,6,15,14,45,862.5,115.0,4.25,18.75,809.5,1001.62,762.28
2018,6,15,15,0,854.0,112.0,4.3,18.5,774.0,1000.74,764.09
2018,6,15,15,15,842.0,110.0,4.3,18.5,733.5,994.05,761.05
2018,6,15,15,30,830.0,108.0,4.3,18.5,693.0,996.71,764.68
2018,6,15,15,45,817.5,103.5,4.25,17.85,649.0,980.05,756.55
2018,6,15,16,0,805.0,99.0,4.2,17.2,605.0,960.24,746.39
2018,6,15,16,15,790.0,94.5,4.15,16.85,558.5,934.95,731.49
2018,6,15,16,30,775.0,90.0,4.1,16.5,512.0,906.92,714.56
2018,6,15,16,45,754.0,85.5,4.05,16.15,463.0,870.5,691.36
2018,6,15,17,0,733.0,81.0,4.0,15.8,414.0,831.98,666.23
2018,6,15,17,15,700.5,76.0,3.9,15.45,363.5,780.26,630.44
2018,6,15,17,30,668.0,71.0,3.8,15.1,313.0,733.36,597.32
2018,6,15,17,45,624.0,66.0,3.75,14.75,264.5,670.63,550.92
2018,6,15,18,0,580.0,61.0,3.7,14.4,216.0,608.54,503.07
2018,6,15,18,15,506.5,54.5,3.55,14.05,169.5,521.52,432.79
2018,6,15,18,30,433.0,48.0,3.4,13.7,123.0,438.03,362.36
2018,6,15,18,45,322.5,39.0,3.3,13.3,85.0,328.65,266.64
2018,6,15,19,0,212.0,30.0,3.2,12.9,47.0,225.63,149.23
2018,6,15,19,15,115.5,17.0,3.2,12.8,25.5,89.2,0.0
2018,6,15,19,30,19.0,4.0,3.2,12.7,4.0,0.0,0.0
2018,6,15,19,45,9.5,2.0,3.2,12.6,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,4,45,31.0,7.0,2.2,12.75,8.0,0.0,0.0
2018,6,16,5,0,62.0,14.0,2.2,12.8,16.0,11.95,0.0
2018,6,16,5,15,171.0,29.0,2.2,13.05,47.0,22.48,9.13
2018,6,16,5,30,280.0,44.0,2.2,13.3,78.0,33.9,23.45
2018,6,16,5,45,373.0,53.5,2.2,13.55,120.5,43.29,32.55
2018,6,16,6,0,466.0,63.0,2.2,13.8,163.0,50.1,39.02
2018,6,16,6,15,506.0,72.0,2.2,14.15,206.5,56.0,44.46
2018,6,16,6,30,546.0,81.0,2.2,14.5,250.0,61.68,49.5
2018,6,16,6,45,607.5,84.5,2.2,14.9,304.0,63.17,50.69
2018,6,16,7,0,669.0,88.0,2.2,15.3,358.0,64.78,51.9
2018,6,16,7,15,708.0,90.5,2.15,15.8,410.5,65.5,52.26
2018,6,16,7,30,747.0,93.0,2.1,16.3,463.0,72.45,58.03
2018,6,16,7,45,773.5,94.5,2.1,16.8,512.5,72.4,57.66
2018,6,16,8,0,800.0,96.0,2.1,17.3,562.0,72.38,57.33
2018,6,16,8,15,818.5,98.5,2.05,17.8,609.0,72.9,57.47
2018,6,16,8,30,837.0,101.0,2.0,18.3,656.0,73.35,57.56
2018,6,16,8,45,852.0,102.0,2.0,18.85,699.5,83.92,66.25
2018,6,16,9,0,867.0,103.0,2.0,19.4,743.0,127.2,72.62
2018,6,16,9,15,878.0,104.5,2.0,19.85,781.5,178.64,101.5
2018,6,16,9,30,889.0,106.0,2.0,20.3,820.0,231.46,140.61
2018,6,16,9,45,897.5,107.5,2.05,20.75,853.5,284.91,184.86
2018,6,16,10,0,906.0,109.0,2.1,21.2,887.0,339.09,231.41
2018,6,16,10,15,911.5,110.5,2.15,21.55,914.0,392.79,277.92
2018,6,16,10,30,917.0,112.0,2.2,21.9,941.0,446.51,323.72
2018,6,16,10,45,920.5,112.5,2.3,22.2,960.5,498.47,367.34
2018,6,16,11,0,924.0,113.0,2.4,22.5,980.0,549.84,409.34
2018,6,16,11,15,926.0,114.0,2.5,22.7,993.0,599.96,449.43
2018,6,16,11,30,928.0,115.0,2.6,22.9,1006.0,649.01,487.67
2018,6,16,11,45,928.0,115.5,2.7,23.05,1011.0,695.19,523.04
2018,6,16,12,0,928.0,116.0,2.8,23.2,1016.0,739.8,556.53
2018,6,16,12,15,926.5,116.5,2.95,23.2,1014.0,781.59,587.99
2018,6,16,12,30,925.0,117.0,3.1,23.2,1012.0,821.34,615.96
2018,6,16,12,45,921.5,118.0,3.25,23.15,1002.5,857.65,641.64
2018,6,16,13,0,918.0,119.0,3.4,23.1,993.0,891.37,665.6
2018,6,16,13,15,914.0,118.5,3.5,22.95,976.5,920.55,686.49
2018,6,16,13,30,910.0,118.0,3.6,22.8,960.0,946.72,705.47
2018,6,16,13,45,904.0,117.5,3.75,22.6,936.5,967.91,721.67
2018,6,16,14,0,898.0,117.0,3.9,22.4,913.0,985.81,735.84
2018,6,16,14,15,890.0,116.5,3.95,22.05,883.0,998.44,746.46
2018,6,16,14,30,882.0,116.0,4.0,21.7,853.0,1007.67,755.0
2018,6,16,14,45,871.0,115.0,4.1,21.4,817.0,1009.98,759.24
2018,6,16,15,0,860.0,114.0,4.2,21.1,781.0,1008.87,761.37
2018,6,16,15,15,848.0,112.0,4.2,21.1,740.5,1002.31,758.47
2018,6,16,15,30,836.0,110.0,4.2,21.1,700.0,1005.18,762.21
2018,6,16,15,45,820.5,108.0,4.3,20.2,656.0,988.56,755.88
2018,6,16,16,0,805.0,106.0,4.4,19.3,612.0,968.86,747.53
2018,6,16,16,15,784.0,103.5,4.4,18.8,564.5,940.11,731.09
2018,6,16,16,30,763.0,101.0,4.4,18.3,517.0,908.73,712.62
2018,6,16,16,45,736.0,97.5,4.4,17.8,467.0,874.17,691.57
2018,6,16,17,0,709.0,94.0,4.4,17.3,417.0,832.02,664.5
2018,6,16,17,15,671.0,90.0,4.35,16.85,366.5,777.44,627.01
2018,6,16,17,30,633.0,86.0,4.3,16.4,316.0,722.17,587.89
2018,6,16,17,45,578.5,80.0,4.25,15.9,265.5,649.52,533.97
2018,6,16,18,0,524.0,74.0,4.2,15.4,215.0,577.85,478.63
2018,6,16,18,15,448.0,66.5,4.15,15.05,169.0,488.3,406.16
2018,6,16,18,30,372.0,59.0,4.1,14.7,123.0,402.45,333.44
2018,6,16,18,45,265.5,46.5,4.0,14.3,85.0,296.94,240.36
2018,6,16,19,0,159.0,34.0,3.9,13.9,47.0,196.68,130.78
2018,6,16,19,15,84.5,19.0,3.85,13.75,25.5,70.92,0.0
2018,6,16,19,30,10.0,4.0,3.8,13.6,4.0,3.41,0.0
2018,6,16,19,45,5.0,2.0,3.8,13.5,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,4,45,0.5,2.5,2.1,13.25,2.5,0.0,0.0
2018,6,17,5,0,1.0,5.0,2.1,13.3,5.0,4.27,0.0
2018,6,17,5,15,0.5,15.0,2.15,13.45,15.0,12.36,2.41
2018,6,17,5,30,0.0,25.0,2.2,13.6,25.0,20.64,12.06
2018,6,17,5,45,0.0,39.5,2.2,13.8,39.5,32.59,23.11
2018,6,17,6,0,0.0,54.0,2.2,14.0,54.0,44.13,33.7
2018,6,17,6,15,2.0,73.0,2.2,14.2,73.5,58.86,46.99
2018,6,17,6,30,4.0,92.0,2.2,14.4,93.0,73.43,59.94
2018,6,17,6,45,72.5,123.5,2.15,14.6,152.5,94.0,77.95
2018,6,17,7,0,141.0,155.0,2.1,14.8,212.0,111.51,92.97
2018,6,17,7,15,245.0,167.0,2.1,15.05,282.0,115.08,95.66
2018,6,17,7,30,349.0,179.0,2.1,15.3,352.0,123.05,102.13
2018,6,17,7,45,366.0,196.0,2.05,15.5,394.0,132.45,109.74
2018,6,17,8,0,383.0,213.0,2.0,15.7,436.0,132.88,109.64
2018,6,17,8,15,365.5,239.0,1.95,15.95,466.0,154.19,127.24
2018,6,17,8,30,348.0,265.0,1.9,16.2,496.0,166.15,136.73
2018,6,17,8,45,269.5,300.0,1.85,16.45,486.0,180.54,148.18
2018,6,17,9,0,191.0,335.0,1.8,16.7,476.0,225.38,171.04
2018,6,17,9,15,146.5,353.0,1.75,17.0,464.5,246.65,186.25
2018,6,17,9,30,102.0,371.0,1.7,17.3,453.0,276.9,210.63
2018,6,17,9,45,173.0,383.5,1.7,17.55,529.5,299.65,225.09
2018,6,17,10,0,244.0,396.0,1.7,17.8,606.0,331.13,247.41
2018,6,17,10,15,427.5,331.5,1.65,18.35,712.5,365.29,270.04
2018,6,17,10,30,611.0,267.0,1.6,18.9,819.0,421.4,311.46
2018,6,17,10,45,744.0,201.0,1.6,19.4,888.5,474.63,352.86
2018,6,17,11,0,877.0,135.0,1.6,19.9,958.0,540.79,403.95
2018,6,17,11,15,881.0,134.5,1.65,20.25,971.0,588.97,441.85
2018,6,17,11,30,885.0,134.0,1.7,20.6,984.0,636.32,478.18
2018,6,17,11,45,888.0,133.5,1.75,21.0,990.5,682.06,512.29
2018,6,17,12,0,891.0,133.0,1.8,21.4,997.0,726.6,544.69
2018,6,17,12,15,892.0,132.0,1.85,21.65,996.0,767.91,574.45
2018,6,17,12,30,893.0,131.0,1.9,21.9,995.0,807.43,601.33
2018,6,17,12,45,893.0,129.0,2.0,22.2,986.5,843.27,625.41
2018,6,17,13,0,893.0,127.0,2.1,22.5,978.0,876.71,647.82
2018,6,17,13,15,890.5,125.5,2.1,22.6,962.0,905.78,666.88
2018,6,17,13,30,888.0,124.0,2.1,22.7,946.0,931.94,684.03
2018,6,17,13,45,883.5,123.5,2.15,22.85,924.0,954.17,699.04
2018,6,17,14,0,879.0,123.0,2.2,23.0,902.0,973.24,712.12
2018,6,17,14,15,872.0,121.5,2.25,22.95,872.5,985.68,721.58
2018,6,17,14,30,865.0,120.0,2.3,22.9,843.0,994.75,729.07
2018,6,17,14,45,856.0,118.0,2.35,22.9,808.0,997.94,732.79
2018,6,17,15,0,847.0,116.0,2.4,22.9,773.0,997.75,734.51
2018,6,17,15,15,835.0,113.5,2.4,22.9,733.0,990.66,731.38
2018,6,17,15,30,823.0,111.0,2.4,22.9,693.0,993.07,734.7
2018,6,17,15,45,808.5,108.0,2.4,22.6,649.0,976.35,726.31
2018,6,17,16,0,794.0,105.0,2.4,22.3,605.0,956.56,716.11
2018,6,17,16,15,776.0,101.0,2.4,22.05,558.0,929.13,700.63
2018,6,17,16,30,758.0,97.0,2.4,21.8,511.0,899.05,683.25
2018,6,17,16,45,733.0,93.0,2.45,21.5,461.5,859.71,659.76
2018,6,17,17,0,708.0,89.0,2.5,21.2,412.0,824.52,638.7
2018,6,17,17,15,673.5,84.5,2.5,20.75,362.0,772.63,605.01
2018,6,17,17,30,639.0,80.0,2.5,20.3,312.0,720.0,569.74
2018,6,17,17,45,591.5,73.5,2.5,19.85,262.5,652.88,522.19
2018,6,17,18,0,544.0,67.0,2.5,19.4,213.0,586.58,473.13
2018,6,17,18,15,475.0,59.0,2.45,18.7,167.5,502.18,407.74
2018,6,17,18,30,406.0,51.0,2.4,18.0,122.0,421.02,341.69
2018,6,17,18,45,306.5,40.5,2.3,17.35,84.5,318.77,254.18
2018,6,17,19,0,207.0,30.0,2.2,16.7,47.0,223.15,148.89
2018,6,17,19,15,114.0,17.0,2.2,16.25,25.5,88.38,0.0
2018,6,17,19,30,21.0,4.0,2.2,15.8,4.0,3.41,0.0
2018,6,17,19,45,10.5,2.0,2.2,15.35,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,4,45,35.5,6.5,1.2,13.0,7.5,0.0,0.0
2018,6,18,5,0,71.0,13.0,1.3,13.3,15.0,11.1,0.0
2018,6,18,5,15,180.5,26.5,1.4,13.75,45.0,20.59,7.65
2018,6,18,5,30,290.0,40.0,1.5,14.2,75.0,30.94,20.82
2018,6,18,5,45,348.5,49.0,1.55,14.65,110.0,39.28,28.89
2018,6,18,6,0,407.0,58.0,1.6,15.1,145.0,45.56,34.81
2018,6,18,6,15,266.5,77.0,1.55,15.6,140.0,56.18,44.37
2018,6,18,6,30,126.0,96.0,1.5,16.1,135.0,73.23,59.36
2018,6,18,6,45,248.5,113.0,1.45,16.55,207.0,82.29,67.09
2018,6,18,7,0,371.0,130.0,1.4,17.0,279.0,89.77,73.3
2018,6,18,7,15,542.0,113.5,1.35,17.55,364.5,79.63,64.12
2018,6,18,7,30,713.0,97.0,1.3,18.1,450.0,68.46,54.13
2018,6,18,7,45,737.0,101.0,1.3,18.7,498.5,76.5,60.73
2018,6,18,8,0,761.0,105.0,1.3,19.3,547.0,77.93,61.59
2018,6,18,8,15,780.0,107.5,1.35,19.85,593.5,78.17,61.45
2018,6,18,8,30,799.0,110.0,1.4,20.4,640.0,78.35,61.28
2018,6,18,8,45,814.5,111.5,1.45,20.95,682.5,77.79,60.5
2018,6,18,9,0,830.0,113.0,1.5,21.5,725.0,119.0,66.84
2018,6,18,9,15,837.0,117.5,1.65,21.95,762.0,180.28,103.66
2018,6,18,9,30,844.0,122.0,1.8,22.4,799.0,232.07,141.66
2018,6,18,9,45,848.0,125.5,1.9,22.85,830.0,283.39,183.77
2018,6,18,10,0,852.0,129.0,2.0,23.3,861.0,335.01,227.79
2018,6,18,10,15,812.5,159.0,2.05,23.6,874.5,384.53,271.4
2018,6,18,10,30,773.0,189.0,2.1,23.9,888.0,436.62,315.52
2018,6,18,10,45,673.0,253.0,2.2,24.25,871.5,477.86,350.56
2018,6,18,11,0,573.0,317.0,2.3,24.6,855.0,518.83,383.16
2018,6,18,11,15,539.0,338.0,2.4,24.8,849.5,552.04,409.09
2018,6,18,11,30,505.0,359.0,2.5,25.0,844.0,582.22,432.02
2018,6,18,11,45,594.0,312.5,2.55,25.25,886.5,633.19,470.33
2018,6,18,12,0,683.0,266.0,2.6,25.5,929.0,695.67,516.14
2018,6,18,12,15,776.5,205.5,2.7,25.55,958.0,748.62,556.04
2018,6,18,12,30,870.0,145.0,2.8,25.6,987.0,800.18,594.37
2018,6,18,12,45,850.5,155.5,2.9,25.65,972.5,829.81,614.7
2018,6,18,13,0,831.0,166.0,3.0,25.7,958.0,868.48,641.27
2018,6,18,13,15,843.0,154.5,3.05,25.65,946.0,888.87,655.44
2018,6,18,13,30,855.0,143.0,3.1,25.6,934.0,918.85,676.23
2018,6,18,13,45,872.5,129.5,3.1,25.55,919.5,949.22,696.86
2018,6,18,14,0,890.0,116.0,3.1,25.5,905.0,976.56,715.5
2018,6,18,14,15,884.5,114.0,3.15,25.25,876.5,990.01,726.09
2018,6,18,14,30,879.0,112.0,3.2,25.0,848.0,1000.09,734.75
2018,6,18,14,45,870.5,110.0,3.2,24.8,813.0,1003.78,738.87
2018,6,18,15,0,862.0,108.0,3.2,24.6,778.0,1004.06,740.97
2018,6,18,15,15,850.5,105.5,3.2,24.6,737.5,997.39,738.08
2018,6,18,15,30,839.0,103.0,3.2,24.6,697.0,987.43,733.19
2018,6,18,15,45,826.0,100.5,3.15,24.05,653.5,985.03,734.69
2018,6,18,16,0,813.0,98.0,3.1,23.5,610.0,967.25,725.94
2018,6,18,16,15,796.0,94.0,3.05,23.15,563.0,940.62,710.75
2018,6,18,16,30,779.0,90.0,3.0,22.8,516.0,911.28,693.67
2018,6,18,16,45,755.0,86.5,2.95,22.45,466.5,873.26,670.35
2018,6,18,17,0,731.0,83.0,2.9,22.1,417.0,833.22,645.23
2018,6,18,17,15,697.5,78.5,2.85,21.55,366.5,786.94,615.51
2018,6,18,17,30,664.0,74.0,2.8,21.0,316.0,734.69,580.47
2018,6,18,17,45,618.0,68.5,2.7,20.4,266.5,669.63,534.4
2018,6,18,18,0,572.0,63.0,2.6,19.8,217.0,605.3,486.89
2018,6,18,18,15,504.0,56.0,2.4,19.1,171.0,522.23,422.34
2018,6,18,18,30,436.0,49.0,2.2,18.4,125.0,442.32,357.27
2018,6,18,18,45,335.0,39.5,2.05,17.7,87.0,339.07,269.71
2018,6,18,19,0,234.0,30.0,1.9,17.0,49.0,242.31,163.27
2018,6,18,19,15,130.0,17.5,1.9,16.6,27.0,99.26,0.0
2018,6,18,19,30,26.0,5.0,1.9,16.2,5.0,4.27,0.0
2018,6,18,19,45,13.0,2.5,1.85,15.8,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,19,4,45,40.0,6.0,1.9,13.35,7.0,0.0,0.0
2018,6,19,5,0,80.0,12.0,1.9,13.5,14.0,10.24,0.0
2018,6,19,5,15,209.5,25.0,1.95,13.75,46.0,20.64,7.53
2018,6,19,5,30,339.0,38.0,2.0,14.0,78.0,31.23,21.06
2018,6,19,5,45,315.5,41.5,2.0,14.3,92.5,32.75,23.19
2018,6,19,6,0,292.0,45.0,2.0,14.6,107.0,34.28,24.89
2018,6,19,6,15,146.0,59.5,2.0,14.9,90.5,45.57,35.07
2018,6,19,6,30,0.0,74.0,2.0,15.2,74.0,60.42,48.27
2018,6,19,6,45,32.0,110.5,2.0,15.55,123.5,85.31,70.05
2018,6,19,7,0,64.0,147.0,2.0,15.9,173.0,109.83,91.12
2018,6,19,7,15,317.5,136.5,1.95,16.4,290.5,91.68,74.9
2018,6,19,7,30,571.0,126.0,1.9,16.9,408.0,86.36,69.92
2018,6,19,7,45,691.5,106.0,1.9,17.4,483.0,72.34,57.46
2018,6,19,8,0,812.0,86.0,1.9,17.9,558.0,65.9,51.61
2018,6,19,8,15,829.5,88.0,1.9,18.55,604.5,76.24,60.17
2018,6,19,8,30,847.0,90.0,1.9,19.2,651.0,77.36,60.76
2018,6,19,8,45,860.5,91.5,1.9,19.85,694.0,77.98,60.95
2018,6,19,9,0,874.0,93.0,1.9,20.5,737.0,120.04,67.02
2018,6,19,9,15,884.0,95.0,1.9,21.0,775.5,171.84,95.63
2018,6,19,9,30,894.0,97.0,1.9,21.5,814.0,224.95,134.61
2018,6,19,9,45,902.0,98.0,1.95,22.05,847.0,278.08,178.32
2018,6,19,10,0,910.0,99.0,2.0,22.6,880.0,331.88,224.32
2018,6,19,10,15,916.5,100.0,2.05,23.0,907.5,385.66,270.63
2018,6,19,10,30,923.0,101.0,2.1,23.4,935.0,439.56,316.32
2018,6,19,10,45,928.0,101.5,2.15,23.8,956.0,492.36,360.1
2018,6,19,11,0,933.0,102.0,2.2,24.2,977.0,544.7,402.26
2018,6,19,11,15,935.5,102.0,2.25,24.45,990.0,594.68,441.72
2018,6,19,11,30,938.0,102.0,2.3,24.7,1003.0,643.58,479.28
2018,6,19,11,45,939.0,102.5,2.4,24.9,1009.0,690.65,514.9
2018,6,19,12,0,940.0,103.0,2.5,25.1,1015.0,736.22,548.64
2018,6,19,12,15,936.5,105.5,2.55,25.15,1013.0,778.43,579.13
2018,6,19,12,30,933.0,108.0,2.6,25.2,1011.0,818.5,606.25
2018,6,19,12,45,927.5,110.0,2.65,25.3,1001.0,854.19,630.18
2018,6,19,13,0,922.0,112.0,2.7,25.4,991.0,887.2,652.28
2018,6,19,13,15,918.5,112.0,2.75,25.4,975.0,917.31,672.7
2018,6,19,13,30,915.0,112.0,2.8,25.4,959.0,944.46,691.21
2018,6,19,13,45,910.5,110.5,2.85,25.4,936.0,966.16,706.23
2018,6,19,14,0,906.0,109.0,2.9,25.4,913.0,984.57,719.26
2018,6,19,14,15,899.5,107.5,2.95,25.2,883.5,997.71,729.56
2018,6,19,14,30,893.0,106.0,3.0,25.0,854.0,1007.42,737.84
2018,6,19,14,45,884.0,104.5,3.0,24.85,818.5,1011.21,741.87
2018,6,19,15,0,875.0,103.0,3.0,24.7,783.0,1011.56,743.86
2018,6,19,15,15,863.5,101.5,3.0,24.7,743.0,1006.01,741.73
2018,6,19,15,30,852.0,100.0,3.0,24.7,703.0,997.17,737.63
2018,6,19,15,45,837.0,97.5,3.05,24.1,658.5,980.42,730.56
2018,6,19,16,0,822.0,95.0,3.1,23.5,614.0,972.66,729.58
2018,6,19,16,15,803.5,92.0,3.05,23.0,566.0,945.71,714.55
2018,6,19,16,30,785.0,89.0,3.0,22.5,518.0,916.09,697.7
2018,6,19,16,45,760.0,85.5,3.0,22.0,468.5,877.03,674.42
2018,6,19,17,0,735.0,82.0,3.0,21.5,419.0,835.99,649.26
2018,6,19,17,15,702.5,77.5,2.95,20.75,368.5,784.96,616.51
2018,6,19,17,30,670.0,73.0,2.9,20.0,318.0,738.96,586.35
2018,6,19,17,45,624.0,67.5,2.85,19.25,268.5,673.75,540.49
2018,6,19,18,0,578.0,62.0,2.8,18.5,219.0,609.28,493.1
2018,6,19,18,15,512.0,55.5,2.75,17.8,173.0,528.34,430.28
2018,6,19,18,30,446.0,49.0,2.7,17.1,127.0,450.34,366.56
2018,6,19,18,45,345.5,39.5,2.6,16.35,88.5,347.05,278.43
2018,6,19,19,0,245.0,30.0,2.5,15.6,50.0,248.48,170.43
2018,6,19,19,15,136.5,17.5,2.5,15.2,27.5,103.57,0.0
2018,6,19,19,30,28.0,5.0,2.5,14.8,5.0,4.27,0.0
2018,6,19,19,45,14.0,2.5,2.5,14.4,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,20,4,45,56.0,7.0,2.1,11.85,8.5,0.0,0.0
2018,6,20,5,0,112.0,14.0,2.2,12.1,17.0,11.95,0.0
2018,6,20,5,15,247.0,25.5,2.3,12.55,49.5,21.19,7.76
2018,6,20,5,30,382.0,37.0,2.4,13.0,82.0,30.51,20.51
2018,6,20,5,45,426.0,43.0,2.45,13.45,115.5,34.56,24.86
2018,6,20,6,0,470.0,49.0,2.5,13.9,149.0,38.6,28.79
2018,6,20,6,15,237.0,72.0,2.5,14.3,122.5,52.45,41.28
2018,6,20,6,30,4.0,95.0,2.5,14.7,96.0,75.48,61.69
2018,6,20,6,45,112.0,121.0,2.5,15.1,165.5,89.77,74.1
2018,6,20,7,0,220.0,147.0,2.5,15.5,235.0,103.1,85.44
2018,6,20,7,15,506.5,112.5,2.5,16.05,352.0,78.5,63.55
2018,6,20,7,30,793.0,78.0,2.5,16.6,469.0,62.25,49.07
2018,6,20,7,45,822.5,79.0,2.5,17.1,522.0,62.41,48.94
2018,6,20,8,0,852.0,80.0,2.5,17.6,575.0,71.84,56.82
2018,6,20,8,15,868.5,82.0,2.5,18.1,622.5,73.19,57.67
2018,6,20,8,30,885.0,84.0,2.5,18.6,670.0,74.43,58.43
2018,6,20,8,45,897.5,85.5,2.5,19.1,713.5,75.16,58.77
2018,6,20,9,0,910.0,87.0,2.5,19.6,757.0,118.09,65.0
2018,6,20,9,15,912.0,92.5,2.55,20.0,794.0,172.99,95.98
2018,6,20,9,30,914.0,98.0,2.6,20.4,831.0,228.4,137.3
2018,6,20,9,45,912.0,105.0,2.6,20.85,862.0,284.16,183.8
2018,6,20,10,0,910.0,112.0,2.6,21.3,893.0,339.6,231.79
2018,6,20,10,15,916.5,113.0,2.7,21.6,920.5,393.55,278.78
2018,6,20,10,30,923.0,114.0,2.8,21.9,948.0,447.63,325.26
2018,6,20,10,45,928.5,114.5,2.85,22.15,969.5,500.84,370.06
2018,6,20,11,0,934.0,115.0,2.9,22.4,991.0,553.66,413.36
2018,6,20,11,15,937.5,114.5,3.0,22.55,1004.5,604.11,454.06
2018,6,20,11,30,941.0,114.0,3.1,22.7,1018.0,653.58,493.0
2018,6,20,11,45,943.5,113.5,3.2,22.8,1024.5,701.25,529.83
2018,6,20,12,0,946.0,113.0,3.3,22.9,1031.0,747.54,564.86
2018,6,20,12,15,945.5,113.0,3.4,22.8,1029.5,790.44,597.24
2018,6,20,12,30,945.0,113.0,3.5,22.7,1028.0,831.34,626.07
2018,6,20,12,45,944.0,112.0,3.6,22.6,1019.0,868.73,652.44
2018,6,20,13,0,943.0,111.0,3.7,22.5,1010.0,903.56,677.06
2018,6,20,13,15,940.5,110.0,3.7,22.35,994.0,934.32,698.49
2018,6,20,13,30,938.0,109.0,3.7,22.2,978.0,962.06,717.92
2018,6,20,13,45,934.0,108.0,3.75,22.0,955.0,985.26,734.84
2018,6,20,14,0,930.0,107.0,3.8,21.8,932.0,1005.16,749.71
2018,6,20,14,15,924.0,105.0,3.8,21.6,902.0,1018.73,760.16
2018,6,20,14,30,918.0,103.0,3.8,21.4,872.0,1028.77,768.46
2018,6,20,14,45,910.5,101.5,3.8,21.15,837.0,1034.35,774.11
2018,6,20,15,0,903.0,100.0,3.8,20.9,802.0,1036.43,777.62
2018,6,20,15,15,892.0,98.0,3.8,20.9,761.0,1030.94,775.5
2018,6,20,15,30,881.0,96.0,3.8,20.9,720.0,1022.04,771.28
2018,6,20,15,45,867.5,93.5,3.7,20.4,675.0,1006.71,763.62
2018,6,20,16,0,854.0,91.0,3.6,19.9,630.0,988.24,753.92
2018,6,20,16,15,837.0,87.5,3.55,19.5,581.5,973.68,747.03
2018,6,20,16,30,820.0,84.0,3.5,19.1,533.0,944.49,729.94
2018,6,20,16,45,797.0,80.5,3.4,18.65,482.5,906.85,706.6
2018,6,20,17,0,774.0,77.0,3.3,18.2,432.0,867.07,681.37
2018,6,20,17,15,742.5,73.0,3.2,17.7,380.5,816.83,648.07
2018,6,20,17,30,711.0,69.0,3.1,17.2,329.0,765.41,612.95
2018,6,20,17,45,667.5,64.0,3.0,16.65,278.5,707.26,571.52
2018,6,20,18,0,624.0,59.0,2.9,16.1,228.0,644.34,524.56
2018,6,20,18,15,558.5,52.5,2.8,15.6,180.5,562.36,460.28
2018,6,20,18,30,493.0,46.0,2.7,15.1,133.0,483.4,395.19
2018,6,20,18,45,391.0,38.0,2.6,14.55,93.5,379.25,306.03
2018,6,20,19,0,289.0,30.0,2.5,14.0,54.0,279.77,194.81
2018,6,20,19,15,163.0,17.5,2.45,13.75,29.5,120.88,0.0
2018,6,20,19,30,37.0,5.0,2.4,13.5,5.0,4.27,0.0
2018,6,20,19,45,18.5,2.5,2.4,13.2,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,21,4,45,57.5,7.0,2.45,12.2,8.5,0.0,0.0
2018,6,21,5,0,115.0,14.0,2.6,12.4,17.0,11.95,0.0
2018,6,21,5,15,252.5,25.0,2.65,12.7,49.5,20.77,7.27
2018,6,21,5,30,390.0,36.0,2.7,13.0,82.0,29.67,19.77
2018,6,21,5,45,345.5,47.0,2.75,13.25,102.0,37.6,27.54
2018,6,21,6,0,301.0,58.0,2.8,13.5,122.0,43.56,33.24
2018,6,21,6,15,179.5,86.5,2.8,13.95,127.5,64.27,51.83
2018,6,21,6,30,58.0,115.0,2.8,14.4,133.0,86.79,71.76
2018,6,21,6,45,133.5,135.5,2.75,14.8,186.5,98.75,82.07
2018,6,21,7,0,209.0,156.0,2.7,15.2,240.0,108.45,90.21
2018,6,21,7,15,373.5,147.0,2.7,15.7,321.5,99.22,81.72
2018,6,21,7,30,538.0,138.0,2.7,16.2,403.0,94.08,76.85
2018,6,21,7,45,696.0,110.0,2.65,16.7,490.0,75.07,59.99
2018,6,21,8,0,854.0,82.0,2.6,17.2,577.0,73.17,58.05
2018,6,21,8,15,870.0,84.0,2.6,17.7,624.5,74.49,58.88
2018,6,21,8,30,886.0,86.0,2.6,18.2,672.0,75.68,59.6
2018,6,21,8,45,898.0,88.5,2.6,18.7,716.0,76.97,60.41
2018,6,21,9,0,910.0,91.0,2.6,19.2,760.0,119.8,66.78
2018,6,21,9,15,920.0,92.0,2.55,19.7,799.0,172.9,95.78
2018,6,21,9,30,930.0,93.0,2.5,20.2,838.0,227.3,135.8
2018,6,21,9,45,938.0,93.5,2.5,20.7,871.5,282.01,181.15
2018,6,21,10,0,946.0,94.0,2.5,21.2,905.0,337.39,228.95
2018,6,21,10,15,952.0,94.5,2.5,21.65,932.5,392.56,276.86
2018,6,21,10,30,958.0,95.0,2.5,22.1,960.0,447.75,324.01
2018,6,21,10,45,962.5,95.5,2.45,22.55,981.5,502.1,369.18
2018,6,21,11,0,967.0,96.0,2.4,23.0,1003.0,555.91,412.48
2018,6,21,11,15,969.5,96.5,2.45,23.25,1016.5,607.9,453.72
2018,6,21,11,30,972.0,97.0,2.5,23.5,1030.0,658.76,492.96
2018,6,21,11,45,973.0,97.0,2.5,23.75,1036.0,706.99,529.03
2018,6,21,12,0,974.0,97.0,2.5,24.0,1042.0,753.61,563.0
2018,6,21,12,15,969.0,100.5,2.6,24.15,1039.5,796.92,594.19
2018,6,21,12,30,964.0,104.0,2.7,24.3,1037.0,837.93,622.03
2018,6,21,12,45,956.5,107.5,2.8,24.4,1026.5,874.44,646.86
2018,6,21,13,0,949.0,111.0,2.9,24.5,1016.0,908.12,669.78
2018,6,21,13,15,946.0,110.5,2.95,24.5,1000.0,939.12,690.84
2018,6,21,13,30,943.0,110.0,3.0,24.5,984.0,967.1,709.93
2018,6,21,13,45,939.0,108.5,3.05,24.55,960.5,990.02,725.65
2018,6,21,14,0,935.0,107.0,3.1,24.6,937.0,1009.6,739.31
2018,6,21,14,15,929.5,105.5,3.1,24.45,907.5,1024.32,750.1
2018,6,21,14,30,924.0,104.0,3.1,24.3,878.0,1035.54,758.81
2018,6,21,14,45,916.5,102.0,3.15,24.15,842.5,1040.72,764.2
2018,6,21,15,0,909.0,100.0,3.2,24.0,807.0,1042.36,767.51
2018,6,21,15,15,898.0,98.0,3.2,24.0,766.0,1036.95,765.5
2018,6,21,15,30,887.0,96.0,3.2,24.0,725.0,1028.11,761.46
2018,6,21,15,45,875.0,93.0,3.1,23.6,680.5,1013.75,754.25
2018,6,21,16,0,863.0,90.0,3.0,23.2,636.0,996.18,745.02
2018,6,21,16,15,847.0,87.0,2.9,22.9,588.0,971.55,730.81
2018,6,21,16,30,831.0,84.0,2.8,22.6,540.0,955.54,722.45
2018,6,21,16,45,807.0,80.5,2.75,22.3,488.5,916.78,698.85
2018,6,21,17,0,783.0,77.0,2.7,22.0,437.0,875.89,673.52
2018,6,21,17,15,751.5,73.5,2.6,21.4,385.5,826.13,641.7
2018,6,21,17,30,720.0,70.0,2.5,20.8,334.0,775.12,608.02
2018,6,21,17,45,675.5,65.0,2.45,20.2,283.0,716.01,567.37
2018,6,21,18,0,631.0,60.0,2.4,19.6,232.0,651.96,521.07
2018,6,21,18,15,563.0,54.0,2.1,18.75,184.0,568.34,456.71
2018,6,21,18,30,495.0,48.0,1.8,17.9,136.0,487.71,391.6
2018,6,21,18,45,388.5,39.0,1.55,17.0,95.0,378.7,300.74
2018,6,21,19,0,282.0,30.0,1.3,16.1,54.0,275.58,190.25
2018,6,21,19,15,158.0,17.5,1.3,15.65,29.5,117.72,0.0
2018,6,21,19,30,34.0,5.0,1.3,15.2,5.0,4.27,0.0
2018,6,21,19,45,17.0,2.5,1.3,14.75,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
