Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,4,45,45.5,6.5,1.45,12.45,8.0,0.0,0.0
2018,6,22,5,0,91.0,13.0,1.5,12.8,16.0,11.1,0.0
2018,6,22,5,15,220.0,25.5,1.55,13.4,47.5,21.18,7.25
2018,6,22,5,30,349.0,38.0,1.6,14.0,79.0,31.33,21.09
2018,6,22,5,45,439.0,46.5,1.65,14.6,123.0,37.64,27.43
2018,6,22,6,0,529.0,55.0,1.7,15.2,167.0,43.91,33.32
2018,6,22,6,15,588.0,61.0,1.65,15.9,216.0,47.88,36.97
2018,6,22,6,30,647.0,67.0,1.6,16.6,265.0,51.84,40.42
2018,6,22,6,45,687.5,71.5,1.55,17.3,316.5,54.45,42.56
2018,6,22,7,0,728.0,76.0,1.5,18.0,368.0,62.16,49.07
2018,6,22,7,15,758.0,80.0,1.4,18.9,420.0,64.39,50.65
2018,6,22,7,30,788.0,84.0,1.3,19.8,472.0,66.55,52.14
2018,6,22,7,45,810.0,87.5,1.25,20.7,522.5,68.14,53.11
2018,6,22,8,0,832.0,91.0,1.2,21.6,573.0,69.64,54.0
2018,6,22,8,15,849.0,94.0,1.2,22.35,621.0,70.63,54.49
2018,6,22,8,30,866.0,97.0,1.2,23.1,669.0,81.97,63.64
2018,6,22,8,45,879.5,99.0,1.2,23.9,713.0,82.8,63.92
2018,6,22,9,0,893.0,101.0,1.2,24.7,757.0,123.91,69.15
2018,6,22,9,15,901.5,103.5,1.25,25.45,796.0,176.95,97.23
2018,6,22,9,30,910.0,106.0,1.3,26.2,835.0,231.15,135.71
2018,6,22,9,45,915.5,109.0,1.35,26.95,868.0,285.95,179.39
2018,6,22,10,0,921.0,112.0,1.4,27.7,901.0,341.21,225.08
2018,6,22,10,15,927.0,113.0,1.45,28.35,928.5,395.59,270.26
2018,6,22,10,30,933.0,114.0,1.5,29.0,956.0,450.04,314.66
2018,6,22,10,45,937.5,114.5,1.55,29.65,977.0,503.36,357.05
2018,6,22,11,0,942.0,115.0,1.6,30.3,998.0,556.18,397.71
2018,6,22,11,15,945.0,115.5,1.7,30.7,1012.0,607.5,436.68
2018,6,22,11,30,948.0,116.0,1.8,31.1,1026.0,657.81,473.83
2018,6,22,11,45,948.5,116.0,1.85,31.55,1031.5,704.99,507.45
2018,6,22,12,0,949.0,116.0,1.9,32.0,1037.0,750.62,539.1
2018,6,22,12,15,947.0,116.5,2.0,32.1,1034.5,793.08,569.07
2018,6,22,12,30,945.0,117.0,2.1,32.2,1032.0,833.44,595.6
2018,6,22,12,45,941.5,118.0,2.2,32.3,1022.5,870.69,619.97
2018,6,22,13,0,938.0,119.0,2.3,32.4,1013.0,905.33,642.64
2018,6,22,13,15,934.5,118.0,2.4,32.3,996.5,935.37,662.93
2018,6,22,13,30,931.0,117.0,2.5,32.2,980.0,962.36,681.39
2018,6,22,13,45,926.0,116.5,2.6,32.15,957.0,985.26,697.24
2018,6,22,14,0,921.0,116.0,2.7,32.1,934.0,1004.85,711.17
2018,6,22,14,15,914.0,114.5,2.8,31.9,904.0,1018.14,721.72
2018,6,22,14,30,907.0,113.0,2.9,31.7,874.0,1027.93,730.29
2018,6,22,14,45,898.0,111.5,2.95,31.45,838.0,1032.23,735.29
2018,6,22,15,0,889.0,110.0,3.0,31.2,802.0,1033.04,738.29
2018,6,22,15,15,877.5,107.5,3.0,31.2,761.0,1026.77,735.79
2018,6,22,15,30,866.0,105.0,3.0,31.2,720.0,1017.09,731.33
2018,6,22,15,45,850.5,103.0,3.0,30.5,674.5,1013.05,732.7
2018,6,22,16,0,835.0,101.0,3.0,29.8,629.0,993.43,724.05
2018,6,22,16,15,816.0,97.0,3.0,29.3,580.0,964.81,709.0
2018,6,22,16,30,797.0,93.0,3.0,28.8,531.0,933.42,691.99
2018,6,22,16,45,772.5,89.5,2.95,28.3,480.5,894.77,669.45
2018,6,22,17,0,748.0,86.0,2.9,27.8,430.0,854.02,645.05
2018,6,22,17,15,714.0,81.5,2.7,26.95,378.5,807.39,615.83
2018,6,22,17,30,680.0,77.0,2.5,26.1,327.0,754.33,581.14
2018,6,22,17,45,632.5,71.5,2.35,25.25,276.5,687.49,535.51
2018,6,22,18,0,585.0,66.0,2.2,24.4,226.0,621.34,488.36
2018,6,22,18,15,515.5,59.0,1.95,23.2,178.5,536.4,424.81
2018,6,22,18,30,446.0,52.0,1.7,22.0,131.0,454.45,360.35
2018,6,22,18,45,341.5,42.0,1.4,20.8,91.5,347.08,271.95
2018,6,22,19,0,237.0,32.0,1.1,19.6,52.0,249.84,170.58
2018,6,22,19,15,131.0,18.5,1.1,19.1,28.5,101.08,0.0
2018,6,22,19,30,25.0,5.0,1.1,18.6,5.0,4.27,0.0
2018,6,22,19,45,12.5,2.5,1.1,18.05,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,4,45,40.5,6.5,1.15,14.4,7.5,0.0,0.0
2018,6,23,5,0,81.0,13.0,1.2,14.7,15.0,11.1,0.0
2018,6,23,5,15,205.5,25.5,1.3,15.25,45.5,19.89,6.11
2018,6,23,5,30,330.0,38.0,1.4,15.8,76.0,31.3,20.86
2018,6,23,5,45,423.0,45.5,1.45,16.4,119.0,36.73,26.42
2018,6,23,6,0,516.0,53.0,1.5,17.0,162.0,42.2,31.56
2018,6,23,6,15,577.0,59.0,1.45,17.75,211.0,46.24,35.23
2018,6,23,6,30,638.0,65.0,1.4,18.5,260.0,50.25,38.71
2018,6,23,6,45,682.5,68.5,1.4,19.25,311.5,56.9,44.36
2018,6,23,7,0,727.0,72.0,1.4,20.0,363.0,59.05,45.96
2018,6,23,7,15,757.5,75.5,1.45,21.1,414.5,61.02,47.3
2018,6,23,7,30,788.0,79.0,1.5,22.2,466.0,62.95,48.55
2018,6,23,7,45,811.5,81.0,1.6,23.25,516.0,63.66,48.76
2018,6,23,8,0,835.0,83.0,1.7,24.3,566.0,73.5,56.65
2018,6,23,8,15,851.5,85.0,1.8,25.1,613.0,74.79,57.34
2018,6,23,8,30,868.0,87.0,1.9,25.9,660.0,75.96,57.95
2018,6,23,8,45,881.0,89.0,1.95,26.75,703.5,76.94,58.39
2018,6,23,9,0,894.0,91.0,2.0,27.6,747.0,117.18,63.47
2018,6,23,9,15,904.0,92.5,2.1,28.25,786.0,169.7,90.82
2018,6,23,9,30,914.0,94.0,2.2,28.9,825.0,223.52,128.83
2018,6,23,9,45,922.0,95.0,2.25,29.6,859.0,277.69,171.93
2018,6,23,10,0,930.0,96.0,2.3,30.3,893.0,332.55,217.39
2018,6,23,10,15,935.5,97.0,2.35,30.9,920.0,387.05,262.91
2018,6,23,10,30,941.0,98.0,2.4,31.5,947.0,441.56,307.68
2018,6,23,10,45,944.5,99.0,2.45,32.15,967.5,494.99,350.45
2018,6,23,11,0,948.0,100.0,2.5,32.8,988.0,547.82,391.42
2018,6,23,11,15,950.0,100.5,2.55,33.05,1001.5,598.67,430.39
2018,6,23,11,30,952.0,101.0,2.6,33.3,1015.0,648.41,467.44
2018,6,23,11,45,952.5,101.5,2.65,33.6,1021.0,695.89,501.85
2018,6,23,12,0,953.0,102.0,2.7,33.9,1027.0,741.79,534.3
2018,6,23,12,15,952.0,102.5,2.8,33.95,1025.5,784.86,564.7
2018,6,23,12,30,951.0,103.0,2.9,34.0,1024.0,825.87,591.83
2018,6,23,12,45,948.0,104.0,2.95,34.05,1015.0,863.42,616.3
2018,6,23,13,0,945.0,105.0,3.0,34.1,1006.0,898.37,639.03
2018,6,23,13,15,941.5,105.0,3.05,34.05,990.0,929.18,659.36
2018,6,23,13,30,938.0,105.0,3.1,34.0,974.0,956.97,677.81
2018,6,23,13,45,933.0,104.5,3.1,33.9,951.0,979.75,692.93
2018,6,23,14,0,928.0,104.0,3.1,33.8,928.0,999.23,706.08
2018,6,23,14,15,922.0,103.0,3.1,33.6,899.0,1013.84,716.6
2018,6,23,14,30,916.0,102.0,3.1,33.4,870.0,1025.01,725.13
2018,6,23,14,45,908.0,100.5,3.1,33.2,835.0,1030.18,730.06
2018,6,23,15,0,900.0,99.0,3.1,33.0,800.0,1031.85,733.0
2018,6,23,15,15,889.5,96.5,3.1,33.0,759.0,1026.39,731.03
2018,6,23,15,30,879.0,94.0,3.1,33.0,718.0,1017.51,727.08
2018,6,23,15,45,864.5,92.0,3.0,32.45,673.0,1001.85,719.75
2018,6,23,16,0,850.0,90.0,2.9,31.9,628.0,983.09,710.52
2018,6,23,16,15,832.5,87.5,2.85,31.4,580.5,969.42,704.9
2018,6,23,16,30,815.0,85.0,2.8,30.9,533.0,941.21,689.72
2018,6,23,16,45,792.0,81.5,2.75,30.45,482.5,903.77,668.18
2018,6,23,17,0,769.0,78.0,2.7,30.0,432.0,864.19,644.84
2018,6,23,17,15,737.0,74.0,2.6,29.1,380.5,813.66,614.16
2018,6,23,17,30,705.0,70.0,2.5,28.2,329.0,761.98,581.65
2018,6,23,17,45,660.0,65.0,2.35,27.3,278.5,702.85,542.12
2018,6,23,18,0,615.0,60.0,2.2,26.4,228.0,638.9,497.21
2018,6,23,18,15,548.0,53.5,2.1,25.15,180.5,555.95,436.64
2018,6,23,18,30,481.0,47.0,2.0,23.9,133.0,476.11,374.95
2018,6,23,18,45,378.0,38.5,1.9,22.7,93.0,370.9,289.55
2018,6,23,19,0,275.0,30.0,1.8,21.5,53.0,271.83,186.23
2018,6,23,19,15,154.5,17.5,1.9,20.9,29.0,115.61,0.0
2018,6,23,19,30,34.0,5.0,2.0,20.3,5.0,25.0,0.0
2018,6,23,19,45,17.0,2.5,2.1,19.65,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.5,2.45,14.7,6.5,0.0,0.0
2018,6,24,5,0,65.0,11.0,2.5,14.9,13.0,9.39,0.0
2018,6,24,5,15,158.0,25.0,2.55,15.35,40.5,19.41,5.5
2018,6,24,5,30,251.0,39.0,2.6,15.8,68.0,30.07,19.77
2018,6,24,5,45,325.5,51.5,2.7,16.2,108.0,39.38,28.71
2018,6,24,6,0,400.0,64.0,2.8,16.6,148.0,48.52,37.14
2018,6,24,6,15,456.0,74.0,2.8,17.1,194.0,57.48,45.2
2018,6,24,6,30,512.0,84.0,2.8,17.6,240.0,63.97,50.9
2018,6,24,6,45,553.5,92.5,2.85,18.1,289.0,68.93,55.07
2018,6,24,7,0,595.0,101.0,2.9,18.6,338.0,73.67,58.95
2018,6,24,7,15,628.5,106.0,2.9,19.15,387.0,75.56,60.27
2018,6,24,7,30,662.0,111.0,2.9,19.7,436.0,77.38,61.5
2018,6,24,7,45,688.5,116.0,2.9,20.25,485.0,79.0,62.53
2018,6,24,8,0,715.0,121.0,2.9,20.8,534.0,80.5,63.45
2018,6,24,8,15,736.5,124.5,2.95,21.25,581.0,80.85,63.43
2018,6,24,8,30,758.0,128.0,3.0,21.7,628.0,89.49,70.4
2018,6,24,8,45,774.5,131.5,3.0,22.15,671.5,89.69,70.23
2018,6,24,9,0,791.0,135.0,3.0,22.6,715.0,126.12,74.97
2018,6,24,9,15,808.5,135.0,3.0,23.0,755.5,174.01,100.23
2018,6,24,9,30,826.0,135.0,3.0,23.4,796.0,224.19,136.15
2018,6,24,9,45,842.0,133.5,3.0,23.8,831.5,275.13,177.36
2018,6,24,10,0,858.0,132.0,3.0,24.2,867.0,334.27,226.72
2018,6,24,10,15,865.0,133.5,3.05,24.5,894.5,386.15,271.33
2018,6,24,10,30,872.0,135.0,3.1,24.8,922.0,438.28,315.62
2018,6,24,10,45,878.0,136.0,3.1,25.05,943.5,489.69,358.41
2018,6,24,11,0,884.0,137.0,3.1,25.3,965.0,540.86,399.88
2018,6,24,11,15,887.5,137.5,3.1,25.45,979.0,589.92,438.83
2018,6,24,11,30,891.0,138.0,3.1,25.6,993.0,638.16,476.11
2018,6,24,11,45,892.5,138.5,3.15,25.7,999.5,684.14,511.11
2018,6,24,12,0,894.0,139.0,3.2,25.8,1006.0,728.84,544.4
2018,6,24,12,15,897.0,136.5,3.2,25.85,1005.5,770.9,575.15
2018,6,24,12,30,900.0,134.0,3.2,25.9,1005.0,811.29,603.26
2018,6,24,12,45,902.5,130.5,3.25,25.95,997.5,848.5,628.53
2018,6,24,13,0,905.0,127.0,3.3,26.0,990.0,883.38,652.18
2018,6,24,13,15,901.0,126.5,3.3,25.9,973.5,912.69,672.15
2018,6,24,13,30,897.0,126.0,3.3,25.8,957.0,939.04,690.2
2018,6,24,13,45,891.0,125.5,3.3,25.7,934.0,960.46,705.06
2018,6,24,14,0,885.0,125.0,3.3,25.6,911.0,978.64,717.91
2018,6,24,14,15,877.5,123.5,3.3,25.4,881.5,991.09,727.41
2018,6,24,14,30,870.0,122.0,3.3,25.2,852.0,1000.13,734.87
2018,6,24,14,45,860.0,120.0,3.35,25.0,816.5,1002.76,738.68
2018,6,24,15,0,850.0,118.0,3.4,24.8,781.0,1001.98,740.44
2018,6,24,15,15,838.0,116.0,3.4,24.8,741.0,1008.74,746.43
2018,6,24,15,30,826.0,114.0,3.4,24.8,701.0,999.34,741.81
2018,6,24,15,45,809.5,111.5,3.4,24.1,656.0,981.53,733.84
2018,6,24,16,0,793.0,109.0,3.4,23.4,611.0,960.65,723.84
2018,6,24,16,15,771.5,105.5,3.4,22.95,562.5,930.64,706.85
2018,6,24,16,30,750.0,102.0,3.4,22.5,514.0,898.02,687.92
2018,6,24,16,45,723.0,97.5,3.4,22.05,464.0,862.64,666.74
2018,6,24,17,0,696.0,93.0,3.4,21.6,414.0,819.66,639.7
2018,6,24,17,15,660.5,88.5,3.35,21.0,364.0,767.26,605.23
2018,6,24,17,30,625.0,84.0,3.3,20.4,314.0,714.12,569.14
2018,6,24,17,45,577.0,77.0,3.25,19.8,264.5,646.33,520.57
2018,6,24,18,0,529.0,70.0,3.2,19.2,215.0,579.36,470.56
2018,6,24,18,15,462.0,61.5,3.1,18.6,169.5,496.3,405.38
2018,6,24,18,30,395.0,53.0,3.0,18.0,124.0,416.33,339.7
2018,6,24,18,45,302.5,41.5,2.9,17.4,86.0,316.03,253.74
2018,6,24,19,0,210.0,30.0,2.8,16.8,48.0,227.78,159.8
2018,6,24,19,15,117.5,17.5,2.7,16.55,26.5,91.57,0.0
2018,6,24,19,30,25.0,5.0,2.6,16.3,5.0,19.53,0.0
2018,6,24,19,45,12.5,2.5,2.55,16.0,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,4,45,26.5,5.5,2.6,14.0,6.0,0.0,0.0
2018,6,25,5,0,53.0,11.0,2.7,14.1,12.0,9.39,0.0
2018,6,25,5,15,140.0,26.0,2.8,14.35,39.5,20.14,5.6
2018,6,25,5,30,227.0,41.0,2.9,14.6,67.0,31.5,21.05
2018,6,25,5,45,276.5,53.0,3.0,14.85,100.0,40.26,29.63
2018,6,25,6,0,326.0,65.0,3.1,15.1,133.0,48.8,37.6
2018,6,25,6,15,267.0,86.0,3.05,15.45,151.5,64.58,51.77
2018,6,25,6,30,208.0,107.0,3.0,15.8,170.0,78.05,63.67
2018,6,25,6,45,357.0,110.5,2.95,16.1,242.5,78.16,63.64
2018,6,25,7,0,506.0,114.0,2.9,16.4,315.0,80.94,65.85
2018,6,25,7,15,525.5,124.5,2.9,16.95,358.5,86.83,70.62
2018,6,25,7,30,545.0,135.0,2.9,17.5,402.0,92.71,75.31
2018,6,25,7,45,571.0,144.0,2.85,18.05,449.5,96.29,77.95
2018,6,25,8,0,597.0,153.0,2.8,18.6,497.0,99.58,80.32
2018,6,25,8,15,660.0,146.5,2.75,19.1,556.5,93.24,74.52
2018,6,25,8,30,723.0,140.0,2.7,19.6,616.0,87.61,69.38
2018,6,25,8,45,761.0,134.5,2.7,20.1,665.5,91.39,72.24
2018,6,25,9,0,799.0,129.0,2.7,20.6,715.0,122.0,72.39
2018,6,25,9,15,814.5,130.0,2.75,21.05,754.5,170.7,98.23
2018,6,25,9,30,830.0,131.0,2.8,21.5,794.0,221.46,134.81
2018,6,25,9,45,844.5,130.0,2.8,21.95,829.0,280.19,182.26
2018,6,25,10,0,859.0,129.0,2.8,22.4,864.0,331.88,226.2
2018,6,25,10,15,866.5,130.5,2.9,22.7,892.0,383.96,271.3
2018,6,25,10,30,874.0,132.0,3.0,23.0,920.0,436.33,316.14
2018,6,25,10,45,879.0,132.5,3.05,23.3,940.5,487.06,358.79
2018,6,25,11,0,884.0,133.0,3.1,23.6,961.0,537.42,400.03
2018,6,25,11,15,887.5,133.5,3.15,23.65,975.0,586.44,439.58
2018,6,25,11,30,891.0,134.0,3.2,23.7,989.0,634.63,477.51
2018,6,25,11,45,893.5,134.0,3.25,23.75,996.0,680.85,513.13
2018,6,25,12,0,896.0,134.0,3.3,23.8,1003.0,725.84,547.09
2018,6,25,12,15,900.0,131.5,3.4,23.75,1003.5,768.62,579.34
2018,6,25,12,30,904.0,129.0,3.5,23.7,1004.0,809.78,608.94
2018,6,25,12,45,907.5,125.0,3.55,23.6,997.0,847.4,635.21
2018,6,25,13,0,911.0,121.0,3.6,23.5,990.0,882.73,659.87
2018,6,25,13,15,908.5,119.5,3.6,23.4,974.0,912.52,680.47
2018,6,25,13,30,906.0,118.0,3.6,23.3,958.0,939.36,699.13
2018,6,25,13,45,901.5,116.5,3.65,23.15,935.0,961.28,715.01
2018,6,25,14,0,897.0,115.0,3.7,23.0,912.0,979.95,728.87
2018,6,25,14,15,891.5,112.5,3.7,22.8,883.0,993.32,739.15
2018,6,25,14,30,886.0,110.0,3.7,22.6,854.0,1003.28,747.33
2018,6,25,14,45,878.5,108.0,3.7,22.4,819.5,1008.34,752.43
2018,6,25,15,0,871.0,106.0,3.7,22.2,785.0,1009.99,755.45
2018,6,25,15,15,859.5,103.5,3.7,22.2,744.5,1003.64,752.7
2018,6,25,15,30,848.0,101.0,3.7,22.2,704.0,993.96,747.91
2018,6,25,15,45,836.0,98.5,3.6,21.6,661.0,980.57,741.78
2018,6,25,16,0,824.0,96.0,3.5,21.0,618.0,976.18,741.9
2018,6,25,16,15,809.0,92.0,3.45,20.6,571.5,951.73,728.05
2018,6,25,16,30,794.0,88.0,3.4,20.2,525.0,924.47,712.33
2018,6,25,16,45,772.0,84.0,3.35,19.8,475.5,887.77,689.78
2018,6,25,17,0,750.0,80.0,3.3,19.4,426.0,848.94,665.36
2018,6,25,17,15,719.5,76.0,3.3,18.9,376.0,800.28,633.72
2018,6,25,17,30,689.0,72.0,3.3,18.4,326.0,756.17,604.44
2018,6,25,17,45,645.5,66.5,3.25,17.9,276.0,692.7,559.1
2018,6,25,18,0,602.0,61.0,3.2,17.4,226.0,629.75,512.23
2018,6,25,18,15,537.0,54.5,3.1,16.9,179.5,548.84,448.78
2018,6,25,18,30,472.0,48.0,3.0,16.4,133.0,470.83,384.55
2018,6,25,18,45,372.0,39.5,2.95,15.85,93.5,367.96,296.86
2018,6,25,19,0,272.0,31.0,2.9,15.3,54.0,271.18,192.5
2018,6,25,19,15,153.5,18.0,2.85,15.0,29.5,115.56,0.0
2018,6,25,19,30,35.0,5.0,2.8,14.7,5.0,25.66,0.0
2018,6,25,19,45,17.5,2.5,2.7,14.4,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,26,4,45,45.0,6.5,2.3,12.4,7.5,0.0,0.0
2018,6,26,5,0,90.0,13.0,2.4,12.7,15.0,11.1,0.0
2018,6,26,5,15,222.5,25.5,2.45,13.2,46.5,21.3,5.86
2018,6,26,5,30,355.0,38.0,2.5,13.7,78.0,31.48,21.09
2018,6,26,5,45,449.5,45.0,2.55,14.25,121.5,36.51,26.42
2018,6,26,6,0,544.0,52.0,2.6,14.8,165.0,41.62,31.31
2018,6,26,6,15,604.0,58.0,2.55,15.35,215.0,45.72,35.11
2018,6,26,6,30,664.0,64.0,2.5,15.9,265.0,49.79,38.71
2018,6,26,6,45,707.0,67.5,2.5,16.45,317.0,56.41,44.44
2018,6,26,7,0,750.0,71.0,2.5,17.0,369.0,58.6,46.15
2018,6,26,7,15,779.5,74.5,2.5,17.6,421.0,60.62,47.65
2018,6,26,7,30,809.0,78.0,2.5,18.2,473.0,62.58,49.07
2018,6,26,7,45,831.0,80.5,2.5,18.8,523.5,63.67,49.71
2018,6,26,8,0,853.0,83.0,2.5,19.4,574.0,73.81,58.11
2018,6,26,8,15,869.5,85.5,2.5,19.95,622.5,75.45,59.17
2018,6,26,8,30,886.0,88.0,2.5,20.5,671.0,76.95,60.13
2018,6,26,8,45,899.0,89.5,2.5,21.05,715.0,77.64,60.4
2018,6,26,9,0,912.0,91.0,2.5,21.6,759.0,115.56,64.51
2018,6,26,9,15,919.5,94.0,2.55,22.1,798.0,169.7,92.95
2018,6,26,9,30,927.0,97.0,2.6,22.6,837.0,224.92,132.75
2018,6,26,9,45,931.0,99.5,2.65,23.05,869.5,279.92,177.82
2018,6,26,10,0,935.0,102.0,2.7,23.5,902.0,335.21,225.21
2018,6,26,10,15,940.0,104.0,2.8,23.75,930.0,390.59,273.22
2018,6,26,10,30,945.0,106.0,2.9,24.0,958.0,445.97,320.64
2018,6,26,10,45,949.0,106.0,3.0,24.25,978.0,499.31,365.57
2018,6,26,11,0,953.0,106.0,3.1,24.5,998.0,552.08,408.89
2018,6,26,11,15,955.5,106.5,3.15,24.5,1012.0,603.64,450.43
2018,6,26,11,30,958.0,107.0,3.2,24.5,1026.0,654.12,490.09
2018,6,26,11,45,959.0,107.5,3.3,24.55,1032.5,702.41,527.31
2018,6,26,12,0,960.0,108.0,3.4,24.6,1039.0,749.18,562.64
2018,6,26,12,15,961.5,106.5,3.45,24.5,1038.0,793.01,595.31
2018,6,26,12,30,963.0,105.0,3.5,24.4,1037.0,834.88,624.36
2018,6,26,12,45,963.0,104.0,3.55,24.35,1029.0,873.75,651.14
2018,6,26,13,0,963.0,103.0,3.6,24.3,1021.0,910.1,676.14
2018,6,26,13,15,960.5,102.0,3.65,24.15,1005.0,941.53,698.09
2018,6,26,13,30,958.0,101.0,3.7,24.0,989.0,969.89,718.06
2018,6,26,13,45,954.0,100.0,3.75,23.9,966.0,993.66,734.93
2018,6,26,14,0,950.0,99.0,3.8,23.8,943.0,1014.09,749.72
2018,6,26,14,15,944.5,97.5,3.8,23.6,913.5,1029.11,761.04
2018,6,26,14,30,939.0,96.0,3.8,23.4,884.0,1040.61,770.21
2018,6,26,14,45,931.5,94.0,3.8,23.15,848.5,1046.0,775.68
2018,6,26,15,0,924.0,92.0,3.8,22.9,813.0,1047.81,779.0
2018,6,26,15,15,914.0,90.0,3.8,22.9,772.0,1043.53,777.72
2018,6,26,15,30,904.0,88.0,3.8,22.9,731.0,1035.76,774.31
2018,6,26,15,45,891.0,86.0,3.75,22.25,686.0,1021.57,768.34
2018,6,26,16,0,878.0,84.0,3.7,21.6,641.0,1004.17,760.3
2018,6,26,16,15,862.0,81.0,3.65,21.15,592.5,979.45,746.69
2018,6,26,16,30,846.0,78.0,3.6,20.7,544.0,951.91,731.1
2018,6,26,16,45,824.0,75.0,3.55,20.25,493.0,926.87,717.1
2018,6,26,17,0,802.0,72.0,3.5,19.8,442.0,888.41,693.32
2018,6,26,17,15,772.0,68.0,3.4,19.3,390.0,839.13,661.1
2018,6,26,17,30,742.0,64.0,3.3,18.8,338.0,788.57,627.03
2018,6,26,17,45,699.5,60.0,3.25,18.25,287.0,726.03,583.06
2018,6,26,18,0,657.0,56.0,3.2,17.7,236.0,663.54,537.12
2018,6,26,18,15,593.0,50.5,3.1,17.15,188.0,589.15,479.29
2018,6,26,18,30,529.0,45.0,3.0,16.6,140.0,511.59,415.85
2018,6,26,18,45,427.5,37.0,2.85,16.05,98.5,406.4,326.52
2018,6,26,19,0,326.0,29.0,2.7,15.5,57.0,308.08,218.98
2018,6,26,19,15,186.5,17.5,2.65,15.15,31.5,136.76,0.0
2018,6,26,19,30,47.0,6.0,2.6,14.8,6.0,33.86,0.0
2018,6,26,19,45,23.5,3.0,2.55,14.5,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,27,4,45,17.5,5.0,2.75,12.95,5.5,0.0,0.0
2018,6,27,5,0,35.0,10.0,2.8,13.0,11.0,8.54,0.0
2018,6,27,5,15,148.5,24.0,2.8,13.3,39.5,18.64,3.97
2018,6,27,5,30,262.0,38.0,2.8,13.6,68.0,29.37,19.27
2018,6,27,5,45,386.0,46.5,2.85,13.9,114.0,37.54,27.34
2018,6,27,6,0,510.0,55.0,2.9,14.2,160.0,43.92,33.42
2018,6,27,6,15,444.0,71.5,2.85,14.65,181.0,55.44,43.84
2018,6,27,6,30,378.0,88.0,2.8,15.1,202.0,64.07,51.5
2018,6,27,6,45,559.5,80.5,2.8,15.6,284.0,59.94,47.71
2018,6,27,7,0,741.0,73.0,2.8,16.1,366.0,60.08,47.62
2018,6,27,7,15,771.5,76.0,2.8,16.6,418.0,61.66,48.76
2018,6,27,7,30,802.0,79.0,2.8,17.1,470.0,63.23,49.86
2018,6,27,7,45,825.0,81.5,2.75,17.65,521.0,64.29,50.49
2018,6,27,8,0,848.0,84.0,2.7,18.2,572.0,74.37,58.88
2018,6,27,8,15,864.5,86.0,2.75,18.7,619.5,75.68,59.68
2018,6,27,8,30,881.0,88.0,2.8,19.2,667.0,76.86,60.38
2018,6,27,8,45,894.5,90.0,2.85,19.7,711.5,77.86,60.93
2018,6,27,9,0,908.0,92.0,2.9,20.2,756.0,114.93,64.93
2018,6,27,9,15,908.5,98.5,2.95,20.55,793.0,170.21,94.57
2018,6,27,9,30,909.0,105.0,3.0,20.9,830.0,225.86,135.25
2018,6,27,9,45,904.5,113.5,3.0,21.25,860.5,281.82,181.64
2018,6,27,10,0,900.0,122.0,3.0,21.6,891.0,337.23,229.6
2018,6,27,10,15,907.0,122.5,3.1,21.8,918.5,390.68,276.3
2018,6,27,10,30,914.0,123.0,3.2,22.0,946.0,444.32,322.69
2018,6,27,10,45,919.0,123.0,3.25,22.25,967.0,496.74,367.11
2018,6,27,11,0,924.0,123.0,3.3,22.5,988.0,548.74,410.05
2018,6,27,11,15,927.5,123.0,3.4,22.5,1002.0,599.32,451.33
2018,6,27,11,30,931.0,123.0,3.5,22.5,1016.0,648.99,490.92
2018,6,27,11,45,933.0,123.0,3.55,22.5,1023.0,696.62,527.98
2018,6,27,12,0,935.0,123.0,3.6,22.5,1030.0,742.88,563.23
2018,6,27,12,15,935.0,123.0,3.7,22.35,1029.0,786.15,596.24
2018,6,27,12,30,935.0,123.0,3.8,22.2,1028.0,827.51,626.11
2018,6,27,12,45,933.0,122.5,3.85,22.05,1019.0,864.7,652.36
2018,6,27,13,0,931.0,122.0,3.9,21.9,1010.0,899.33,676.84
2018,6,27,13,15,929.0,121.0,3.95,21.75,994.5,930.78,699.15
2018,6,27,13,30,927.0,120.0,4.0,21.6,979.0,959.28,719.51
2018,6,27,13,45,923.0,117.5,4.0,21.4,955.5,981.42,735.51
2018,6,27,14,0,919.0,115.0,4.0,21.2,932.0,1000.21,749.38
2018,6,27,14,15,913.5,113.5,4.05,20.95,903.0,1015.14,761.28
2018,6,27,14,30,908.0,112.0,4.1,20.7,874.0,1026.63,771.06
2018,6,27,14,45,901.0,108.5,4.1,20.45,838.5,1031.03,775.93
2018,6,27,15,0,894.0,105.0,4.1,20.2,803.0,1031.85,778.61
2018,6,27,15,15,882.5,103.5,4.1,20.2,762.5,1026.84,776.77
2018,6,27,15,30,871.0,102.0,4.1,20.2,722.0,1018.46,772.85
2018,6,27,15,45,858.5,98.5,4.1,19.5,677.0,1003.46,766.59
2018,6,27,16,0,846.0,95.0,4.1,18.8,632.0,997.28,766.54
2018,6,27,16,15,830.0,91.0,4.1,18.35,584.0,971.7,752.27
2018,6,27,16,30,814.0,87.0,4.1,17.9,536.0,943.27,736.0
2018,6,27,16,45,792.0,83.0,4.1,17.45,485.5,906.32,713.42
2018,6,27,17,0,770.0,79.0,4.1,17.0,435.0,867.17,688.82
2018,6,27,17,15,737.5,75.0,4.05,16.55,383.5,816.25,654.67
2018,6,27,17,30,705.0,71.0,4.0,16.1,332.0,764.17,618.65
2018,6,27,17,45,660.5,66.0,3.95,15.7,281.0,705.67,576.24
2018,6,27,18,0,616.0,61.0,3.9,15.3,230.0,642.13,528.05
2018,6,27,18,15,548.0,55.0,3.8,14.85,182.5,558.95,461.93
2018,6,27,18,30,480.0,49.0,3.7,14.4,135.0,478.72,395.06
2018,6,27,18,45,376.5,40.0,3.6,14.0,95.0,372.19,303.18
2018,6,27,19,0,273.0,31.0,3.5,13.6,55.0,272.54,195.79
2018,6,27,19,15,153.0,18.5,3.4,13.45,30.5,115.81,0.0
2018,6,27,19,30,33.0,6.0,3.3,13.3,6.0,25.32,0.0
2018,6,27,19,45,16.5,3.0,3.25,13.15,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,28,4,45,21.5,6.0,3.25,14.0,6.5,0.0,0.0
2018,6,28,5,0,43.0,12.0,3.3,14.1,13.0,10.24,0.0
2018,6,28,5,15,144.0,27.0,3.35,14.4,41.0,20.93,4.52
2018,6,28,5,30,245.0,42.0,3.4,14.7,69.0,32.33,21.6
2018,6,28,5,45,340.5,51.0,3.5,15.0,109.5,39.11,28.56
2018,6,28,6,0,436.0,60.0,3.6,15.3,150.0,47.72,36.6
2018,6,28,6,15,501.5,67.0,3.6,15.7,197.5,52.23,40.8
2018,6,28,6,30,567.0,74.0,3.6,16.1,245.0,56.69,44.78
2018,6,28,6,45,614.5,78.5,3.6,16.5,295.0,59.04,46.74
2018,6,28,7,0,662.0,83.0,3.6,16.9,345.0,61.39,48.62
2018,6,28,7,15,697.0,87.0,3.6,17.3,396.0,63.21,49.98
2018,6,28,7,30,732.0,91.0,3.6,17.7,447.0,71.05,56.54
2018,6,28,7,45,760.0,92.5,3.6,18.1,497.0,71.05,56.24
2018,6,28,8,0,788.0,94.0,3.6,18.5,547.0,71.09,55.99
2018,6,28,8,15,808.0,97.0,3.6,18.8,595.0,72.0,56.52
2018,6,28,8,30,828.0,100.0,3.6,19.1,643.0,72.83,56.98
2018,6,28,8,45,844.5,101.5,3.55,19.4,687.5,83.62,65.92
2018,6,28,9,0,861.0,103.0,3.5,19.7,732.0,117.71,68.94
2018,6,28,9,15,872.0,104.0,3.5,19.95,770.5,168.4,95.05
2018,6,28,9,30,883.0,105.0,3.5,20.2,809.0,220.49,132.64
2018,6,28,9,45,892.5,106.0,3.5,20.5,843.0,273.47,176.34
2018,6,28,10,0,902.0,107.0,3.5,20.8,877.0,327.32,223.01
2018,6,28,10,15,908.0,108.0,3.5,21.0,904.5,380.68,269.99
2018,6,28,10,30,914.0,109.0,3.5,21.2,932.0,434.14,316.53
2018,6,28,10,45,918.5,110.0,3.55,21.4,953.0,486.84,361.61
2018,6,28,11,0,923.0,111.0,3.6,21.6,974.0,539.09,405.19
2018,6,28,11,15,925.0,111.0,3.6,21.65,987.0,588.65,445.75
2018,6,28,11,30,927.0,111.0,3.6,21.7,1000.0,637.13,484.43
2018,6,28,11,45,928.0,111.5,3.65,21.75,1006.0,684.11,521.17
2018,6,28,12,0,929.0,112.0,3.7,21.8,1012.0,729.64,556.04
2018,6,28,12,15,929.5,111.0,3.7,21.8,1011.0,771.99,587.89
2018,6,28,12,30,930.0,110.0,3.7,21.8,1010.0,812.41,616.19
2018,6,28,12,45,930.5,108.0,3.7,21.75,1002.0,849.81,642.19
2018,6,28,13,0,931.0,106.0,3.7,21.7,994.0,884.75,666.4
2018,6,28,13,15,928.0,105.5,3.7,21.65,978.5,915.35,687.59
2018,6,28,13,30,925.0,105.0,3.7,21.6,963.0,942.98,706.79
2018,6,28,13,45,920.0,104.5,3.7,21.5,940.0,965.66,722.84
2018,6,28,14,0,915.0,104.0,3.7,21.4,917.0,985.08,736.81
2018,6,28,14,15,909.0,103.0,3.7,21.25,888.5,999.7,747.82
2018,6,28,14,30,903.0,102.0,3.7,21.1,860.0,1010.9,756.73
2018,6,28,14,45,894.5,100.5,3.65,20.95,825.0,1015.65,761.13
2018,6,28,15,0,886.0,99.0,3.6,20.8,790.0,1016.94,763.42
2018,6,28,15,15,875.0,97.0,3.6,20.8,750.0,1011.71,761.43
2018,6,28,15,30,864.0,95.0,3.6,20.8,710.0,1003.12,757.37
2018,6,28,15,45,850.0,92.5,3.55,20.3,665.5,987.64,749.86
2018,6,28,16,0,836.0,90.0,3.5,19.8,621.0,969.06,740.33
2018,6,28,16,15,818.0,87.5,3.5,19.4,573.5,955.21,734.18
2018,6,28,16,30,800.0,85.0,3.5,19.0,526.0,926.87,717.87
2018,6,28,16,45,775.0,82.0,3.5,18.6,476.0,888.53,694.35
2018,6,28,17,0,750.0,79.0,3.5,18.2,426.0,848.16,668.94
2018,6,28,17,15,715.5,75.5,3.45,17.7,375.0,796.47,634.58
2018,6,28,17,30,681.0,72.0,3.4,17.2,324.0,749.5,602.71
2018,6,28,17,45,633.5,67.5,3.35,16.65,274.0,684.18,555.74
2018,6,28,18,0,586.0,63.0,3.3,16.1,224.0,619.58,507.33
2018,6,28,18,15,516.0,57.0,3.25,15.6,177.5,535.67,441.17
2018,6,28,18,30,446.0,51.0,3.2,15.1,131.0,454.74,374.25
2018,6,28,18,45,339.5,41.5,3.1,14.6,91.5,346.42,281.22
2018,6,28,19,0,233.0,32.0,3.0,14.1,52.0,248.59,177.77
2018,6,28,19,15,129.0,18.5,3.0,13.95,28.5,100.17,0.0
2018,6,28,19,30,25.0,5.0,3.0,13.8,5.0,19.58,0.0
2018,6,28,19,45,12.5,2.5,3.0,13.65,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,29,4,45,41.0,6.0,1.8,12.95,7.0,0.0,0.0
2018,6,29,5,0,82.0,12.0,1.9,13.1,14.0,10.24,0.0
2018,6,29,5,15,207.0,23.5,1.9,13.6,43.0,19.53,3.27
2018,6,29,5,30,332.0,35.0,1.9,14.1,72.0,28.82,18.67
2018,6,29,5,45,423.0,43.0,1.9,14.55,114.0,34.77,24.83
2018,6,29,6,0,514.0,51.0,1.9,15.0,156.0,40.7,30.46
2018,6,29,6,15,573.5,56.5,1.9,15.55,204.0,44.38,33.9
2018,6,29,6,30,633.0,62.0,1.9,16.1,252.0,48.07,37.17
2018,6,29,6,45,675.5,66.0,1.85,16.7,302.5,54.95,43.12
2018,6,29,7,0,718.0,70.0,1.8,17.3,353.0,57.52,45.16
2018,6,29,7,15,748.0,73.5,1.8,18.0,404.0,59.53,46.64
2018,6,29,7,30,778.0,77.0,1.8,18.7,455.0,61.49,48.03
2018,6,29,7,45,801.0,79.0,1.85,19.35,504.5,62.23,48.37
2018,6,29,8,0,824.0,81.0,1.9,20.0,554.0,72.05,56.46
2018,6,29,8,15,841.0,84.0,1.95,20.75,601.5,74.01,57.76
2018,6,29,8,30,858.0,87.0,2.0,21.5,649.0,75.82,58.93
2018,6,29,8,45,871.0,89.0,2.05,22.2,692.5,76.8,59.42
2018,6,29,9,0,884.0,91.0,2.1,22.9,736.0,110.84,62.44
2018,6,29,9,15,891.5,94.0,2.2,23.5,774.5,163.46,89.05
2018,6,29,9,30,899.0,97.0,2.3,24.1,813.0,217.16,127.03
2018,6,29,9,45,903.5,100.5,2.4,24.65,846.0,271.41,170.89
2018,6,29,10,0,908.0,104.0,2.5,25.2,879.0,326.05,217.19
2018,6,29,10,15,914.0,104.5,2.6,25.65,906.0,379.39,262.96
2018,6,29,10,30,920.0,105.0,2.7,26.1,933.0,432.81,308.24
2018,6,29,10,45,924.0,105.5,2.75,26.5,953.5,485.24,351.77
2018,6,29,11,0,928.0,106.0,2.8,26.9,974.0,537.15,393.67
2018,6,29,11,15,930.0,107.0,2.9,27.25,987.5,587.64,433.52
2018,6,29,11,30,932.0,108.0,3.0,27.6,1001.0,637.06,471.5
2018,6,29,11,45,933.5,108.0,3.05,27.9,1007.5,684.2,506.79
2018,6,29,12,0,935.0,108.0,3.1,28.2,1014.0,729.9,540.18
2018,6,29,12,15,933.5,108.5,3.15,28.3,1012.5,772.2,570.91
2018,6,29,12,30,932.0,109.0,3.2,28.4,1011.0,812.47,598.13
2018,6,29,12,45,928.0,110.5,3.3,28.55,1002.0,849.33,622.94
2018,6,29,13,0,924.0,112.0,3.4,28.7,993.0,883.62,645.98
2018,6,29,13,15,921.5,111.0,3.45,28.65,977.5,914.19,666.78
2018,6,29,13,30,919.0,110.0,3.5,28.6,962.0,941.82,685.69
2018,6,29,13,45,914.5,109.0,3.55,28.55,939.5,964.53,701.45
2018,6,29,14,0,910.0,108.0,3.6,28.5,917.0,983.98,715.21
2018,6,29,14,15,904.5,106.5,3.6,28.35,888.5,998.63,725.94
2018,6,29,14,30,899.0,105.0,3.6,28.2,860.0,1009.88,734.62
2018,6,29,14,45,891.5,102.5,3.6,28.0,825.0,1014.62,739.4
2018,6,29,15,0,884.0,100.0,3.6,27.8,790.0,1015.88,742.12
2018,6,29,15,15,873.0,98.0,3.6,27.8,750.0,1010.71,740.22
2018,6,29,15,30,862.0,96.0,3.6,27.8,710.0,1002.19,736.31
2018,6,29,15,45,849.5,93.5,3.55,27.25,666.0,988.31,730.27
2018,6,29,16,0,837.0,91.0,3.5,26.7,622.0,971.32,722.25
2018,6,29,16,15,820.5,87.5,3.4,26.25,574.5,957.78,715.97
2018,6,29,16,30,804.0,84.0,3.3,25.8,527.0,929.64,699.78
2018,6,29,16,45,781.5,80.0,3.25,25.3,477.0,892.4,677.74
2018,6,29,17,0,759.0,76.0,3.2,24.8,427.0,853.02,653.83
2018,6,29,17,15,728.5,72.0,3.05,24.1,376.5,804.29,622.61
2018,6,29,17,30,698.0,68.0,2.9,23.4,326.0,754.38,589.62
2018,6,29,17,45,655.0,63.5,2.75,22.7,276.5,697.6,550.32
2018,6,29,18,0,612.0,59.0,2.6,22.0,227.0,636.31,505.88
2018,6,29,18,15,547.0,52.5,2.4,21.15,180.0,555.11,444.13
2018,6,29,18,30,482.0,46.0,2.2,20.3,133.0,476.93,381.63
2018,6,29,18,45,381.5,38.0,2.0,19.4,93.5,374.1,296.24
2018,6,29,19,0,281.0,30.0,1.8,18.5,54.0,277.95,194.86
2018,6,29,19,15,158.5,17.5,1.85,18.05,29.5,118.67,0.0
2018,6,29,19,30,36.0,5.0,1.9,17.6,5.0,26.33,0.0
2018,6,29,19,45,18.0,2.5,1.95,17.15,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,4,45,52.5,6.0,1.3,13.9,7.0,0.0,0.0
2018,6,30,5,0,105.0,12.0,1.4,14.2,14.0,10.24,0.0
2018,6,30,5,15,241.0,22.5,1.5,14.8,44.0,18.72,2.17
2018,6,30,5,30,377.0,33.0,1.6,15.4,74.0,27.22,17.17
2018,6,30,5,45,466.0,39.5,1.65,16.0,116.5,32.03,22.28
2018,6,30,6,0,555.0,46.0,1.7,16.6,159.0,36.9,26.91
2018,6,30,6,15,612.0,51.0,1.65,17.4,207.5,43.95,33.25
2018,6,30,6,30,669.0,56.0,1.6,18.2,256.0,47.72,36.54
2018,6,30,6,45,708.5,60.0,1.5,19.0,307.0,50.51,38.82
2018,6,30,7,0,748.0,64.0,1.4,19.8,358.0,53.26,41.0
2018,6,30,7,15,776.0,67.0,1.35,20.75,409.0,55.09,42.28
2018,6,30,7,30,804.0,70.0,1.3,21.7,460.0,56.88,43.49
2018,6,30,7,45,825.0,73.0,1.25,22.7,510.0,66.88,51.65
2018,6,30,8,0,846.0,76.0,1.2,23.7,560.0,69.16,53.15
2018,6,30,8,15,861.5,78.0,1.25,24.5,607.0,70.56,53.97
2018,6,30,8,30,877.0,80.0,1.3,25.3,654.0,71.85,54.69
2018,6,30,8,45,889.0,82.0,1.4,26.1,697.5,72.95,55.26
2018,6,30,9,0,901.0,84.0,1.5,26.9,741.0,106.44,58.02
2018,6,30,9,15,910.5,85.5,1.6,27.55,780.0,159.19,83.62
2018,6,30,9,30,920.0,87.0,1.7,28.2,819.0,213.23,120.86
2018,6,30,9,45,926.5,88.5,1.8,28.8,852.5,267.7,163.95
2018,6,30,10,0,933.0,90.0,1.9,29.4,886.0,322.72,209.66
2018,6,30,10,15,937.5,91.5,2.0,29.85,913.0,377.44,255.7
2018,6,30,10,30,942.0,93.0,2.1,30.3,940.0,432.09,301.08
2018,6,30,10,45,944.5,94.0,2.2,30.7,960.0,485.24,344.41
2018,6,30,11,0,947.0,95.0,2.3,31.1,980.0,537.71,386.02
2018,6,30,11,15,949.0,96.0,2.35,31.25,994.0,589.02,425.82
2018,6,30,11,30,951.0,97.0,2.4,31.4,1008.0,639.24,463.72
2018,6,30,11,45,951.5,97.5,2.5,31.6,1014.0,686.85,498.96
2018,6,30,12,0,952.0,98.0,2.6,31.8,1020.0,732.89,532.31
2018,6,30,12,15,949.0,99.5,2.7,31.8,1018.0,775.46,562.95
2018,6,30,12,30,946.0,101.0,2.8,31.8,1016.0,815.86,590.06
2018,6,30,12,45,940.5,103.5,2.85,31.8,1006.5,852.77,614.47
2018,6,30,13,0,935.0,106.0,2.9,31.8,997.0,886.99,637.09
2018,6,30,13,15,931.5,105.5,2.95,31.7,981.0,917.38,657.48
2018,6,30,13,30,928.0,105.0,3.0,31.6,965.0,944.76,675.99
2018,6,30,13,45,922.5,104.5,3.05,31.55,942.0,967.17,691.26
2018,6,30,14,0,917.0,104.0,3.1,31.5,919.0,986.28,704.55
2018,6,30,14,15,910.5,103.0,3.1,31.3,890.0,1000.55,714.95
2018,6,30,14,30,904.0,102.0,3.1,31.1,861.0,1011.38,723.34
2018,6,30,14,45,894.5,101.0,3.1,30.9,826.0,1015.79,727.82
2018,6,30,15,0,885.0,100.0,3.1,30.7,791.0,1016.74,730.29
2018,6,30,15,15,874.0,98.5,3.1,30.7,751.0,1012.19,728.85
2018,6,30,15,30,863.0,97.0,3.1,30.7,711.0,1004.31,725.45
2018,6,30,15,45,847.5,95.0,3.15,30.1,666.0,988.04,718.9
2018,6,30,16,0,832.0,93.0,3.2,29.5,621.0,968.72,710.4
2018,6,30,16,15,812.0,90.5,3.2,28.9,573.0,953.15,704.01
2018,6,30,16,30,792.0,88.0,3.2,28.3,525.0,922.98,687.77
2018,6,30,16,45,767.5,84.5,3.2,27.75,475.0,884.67,665.69
2018,6,30,17,0,743.0,81.0,3.2,27.2,425.0,844.31,641.72
2018,6,30,17,15,710.0,77.5,3.1,26.35,374.5,794.19,610.39
2018,6,30,17,30,677.0,74.0,3.0,25.5,324.0,749.07,581.61
2018,6,30,17,45,631.5,68.5,2.95,24.6,274.0,684.21,537.5
2018,6,30,18,0,586.0,63.0,2.9,23.7,224.0,619.98,491.78
2018,6,30,18,15,518.0,56.0,2.75,22.75,177.0,536.38,428.55
2018,6,30,18,30,450.0,49.0,2.6,21.8,130.0,455.91,364.55
2018,6,30,18,45,349.5,39.5,2.45,20.85,91.0,352.19,278.44
2018,6,30,19,0,249.0,30.0,2.3,19.9,52.0,255.64,178.46
2018,6,30,19,15,139.5,17.5,2.25,19.45,28.5,106.29,0.0
2018,6,30,19,30,30.0,5.0,2.2,19.0,5.0,22.66,0.0
2018,6,30,19,45,15.0,2.5,2.2,18.55,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,1,4,45,30.0,5.0,2.5,14.85,5.5,0.0,0.0
2018,7,1,5,0,60.0,10.0,2.5,15.1,11.0,8.54,0.0
2018,7,1,5,15,158.5,23.0,2.6,15.55,37.5,17.9,1.05
2018,7,1,5,30,257.0,36.0,2.7,16.0,64.0,27.87,17.58
2018,7,1,5,45,338.5,47.0,2.75,16.5,103.5,37.92,27.3
2018,7,1,6,0,420.0,58.0,2.8,17.0,143.0,46.07,34.86
2018,7,1,6,15,479.0,67.0,2.75,17.5,189.5,52.19,40.45
2018,7,1,6,30,538.0,76.0,2.7,18.0,236.0,58.14,45.7
2018,7,1,6,45,580.0,83.0,2.7,18.5,285.0,62.21,49.13
2018,7,1,7,0,622.0,90.0,2.7,19.0,334.0,66.13,52.34
2018,7,1,7,15,654.5,95.5,2.65,19.55,383.5,68.72,54.29
2018,7,1,7,30,687.0,101.0,2.6,20.1,433.0,71.19,56.11
2018,7,1,7,45,712.0,105.5,2.55,20.7,482.0,72.75,57.11
2018,7,1,8,0,737.0,110.0,2.5,21.3,531.0,74.21,58.0
2018,7,1,8,15,756.5,114.0,2.5,21.85,578.0,82.58,64.76
2018,7,1,8,30,776.0,118.0,2.5,22.4,625.0,83.56,65.23
2018,7,1,8,45,791.0,121.0,2.5,23.0,668.0,83.69,64.99
2018,7,1,9,0,806.0,124.0,2.5,23.6,711.0,113.52,67.14
2018,7,1,9,15,820.5,125.0,2.55,24.1,750.5,162.44,91.17
2018,7,1,9,30,835.0,126.0,2.6,24.6,790.0,213.33,126.58
2018,7,1,9,45,847.5,126.0,2.65,25.05,824.5,272.8,173.76
2018,7,1,10,0,860.0,126.0,2.7,25.5,859.0,324.71,217.32
2018,7,1,10,15,867.0,127.5,2.75,25.85,886.5,376.75,261.78
2018,7,1,10,30,874.0,129.0,2.8,26.2,914.0,429.05,305.95
2018,7,1,10,45,879.0,130.0,2.85,26.55,935.5,480.21,348.38
2018,7,1,11,0,884.0,131.0,2.9,26.9,957.0,531.04,389.42
2018,7,1,11,15,887.5,131.5,3.0,27.1,971.0,580.22,428.52
2018,7,1,11,30,891.0,132.0,3.1,27.3,985.0,628.58,466.0
2018,7,1,11,45,892.5,132.0,3.15,27.5,991.5,674.33,500.56
2018,7,1,12,0,894.0,132.0,3.2,27.7,998.0,718.77,533.38
2018,7,1,12,15,890.5,134.0,3.25,27.7,996.0,759.65,563.42
2018,7,1,12,30,887.0,136.0,3.3,27.7,994.0,798.55,590.96
2018,7,1,12,45,880.0,139.0,3.35,27.75,984.0,833.28,614.49
2018,7,1,13,0,873.0,142.0,3.4,27.8,974.0,865.43,636.26
2018,7,1,13,15,869.5,141.0,3.45,27.6,958.5,894.45,656.58
2018,7,1,13,30,866.0,140.0,3.5,27.4,943.0,920.62,675.08
2018,7,1,13,45,860.5,138.5,3.5,27.25,920.0,941.5,689.73
2018,7,1,14,0,855.0,137.0,3.5,27.1,897.0,959.19,702.4
2018,7,1,14,15,847.5,135.0,3.5,26.8,868.0,971.22,711.91
2018,7,1,14,30,840.0,133.0,3.5,26.5,839.0,979.92,719.42
2018,7,1,14,45,830.5,131.0,3.5,26.2,804.5,996.69,732.43
2018,7,1,15,0,821.0,129.0,3.5,25.9,770.0,996.86,734.6
2018,7,1,15,15,808.5,126.0,3.5,25.9,730.0,989.49,731.2
2018,7,1,15,30,796.0,123.0,3.5,25.9,690.0,978.8,725.78
2018,7,1,15,45,780.5,120.0,3.4,25.25,646.5,961.85,717.46
2018,7,1,16,0,765.0,117.0,3.3,24.6,603.0,941.85,707.15
2018,7,1,16,15,746.5,112.5,3.25,24.2,556.0,914.21,691.27
2018,7,1,16,30,728.0,108.0,3.2,23.8,509.0,890.53,678.06
2018,7,1,16,45,702.5,103.0,3.2,23.35,460.0,850.72,653.84
