Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,45,857.0,90.0,3.3,28.45,665.0,991.16,726.96
2018,7,11,16,0,842.0,88.0,3.4,27.5,620.0,972.55,720.2
2018,7,11,16,15,822.0,85.5,3.35,26.9,571.5,956.93,713.35
2018,7,11,16,30,802.0,83.0,3.3,26.3,523.0,926.92,696.72
2018,7,11,16,45,777.0,80.0,3.3,25.65,472.5,888.87,674.88
2018,7,11,17,0,752.0,77.0,3.3,25.0,422.0,848.73,651.1
2018,7,11,17,15,718.5,73.0,3.2,24.2,371.0,797.52,618.57
2018,7,11,17,30,685.0,69.0,3.1,23.4,320.0,745.23,584.19
2018,7,11,17,45,638.0,64.5,3.0,22.65,270.0,685.73,542.96
2018,7,11,18,0,591.0,60.0,2.9,21.9,220.0,621.58,496.27
2018,7,11,18,15,523.0,53.5,2.75,21.1,173.0,538.56,432.58
2018,7,11,18,30,455.0,47.0,2.6,20.3,126.0,458.64,368.08
2018,7,11,18,45,353.0,37.5,2.5,19.55,87.0,353.64,279.67
2018,7,11,19,0,251.0,28.0,2.4,18.8,48.0,251.96,164.87
2018,7,11,19,15,140.0,16.0,2.3,18.4,26.0,105.6,0.0
2018,7,11,19,30,29.0,4.0,2.2,18.0,4.0,0.0,0.0
2018,7,11,19,45,14.5,2.0,2.1,17.65,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,12,4,45,12.5,2.5,1.4,15.05,2.5,0.0,0.0
2018,7,12,5,0,25.0,5.0,1.5,15.2,5.0,4.27,0.0
2018,7,12,5,15,105.0,18.5,1.55,15.7,27.0,14.41,0.0
2018,7,12,5,30,185.0,32.0,1.6,16.2,49.0,24.72,13.66
2018,7,12,5,45,279.5,44.0,1.65,16.7,87.0,33.8,23.44
2018,7,12,6,0,374.0,56.0,1.7,17.2,125.0,42.77,31.81
2018,7,12,6,15,440.5,65.0,1.75,17.85,170.5,50.91,39.2
2018,7,12,6,30,507.0,74.0,1.8,18.5,216.0,56.91,44.51
2018,7,12,6,45,555.0,80.0,1.8,19.15,264.5,60.26,47.32
2018,7,12,7,0,603.0,86.0,1.8,19.8,313.0,63.55,49.97
2018,7,12,7,15,623.5,94.5,1.85,20.4,359.0,68.21,53.72
2018,7,12,7,30,644.0,103.0,1.9,21.0,405.0,72.57,57.14
2018,7,12,7,45,585.5,132.5,1.9,21.6,430.5,89.86,71.5
2018,7,12,8,0,527.0,162.0,1.9,22.2,456.0,106.11,84.74
2018,7,12,8,15,490.5,191.5,1.95,22.8,484.0,120.83,96.51
2018,7,12,8,30,454.0,221.0,2.0,23.4,512.0,134.49,107.26
2018,7,12,8,45,450.0,241.0,2.05,23.95,546.5,142.47,113.25
2018,7,12,9,0,446.0,261.0,2.1,24.5,581.0,160.55,115.57
2018,7,12,9,15,417.0,287.5,2.1,24.9,599.5,202.9,138.93
2018,7,12,9,30,388.0,314.0,2.1,25.3,618.0,254.75,176.29
2018,7,12,9,45,363.0,339.5,2.15,25.7,634.0,292.13,205.33
2018,7,12,10,0,338.0,365.0,2.2,26.1,650.0,327.61,233.92
2018,7,12,10,15,266.5,398.5,2.2,26.4,628.0,351.33,255.0
2018,7,12,10,30,195.0,432.0,2.2,26.7,606.0,379.5,278.12
2018,7,12,10,45,252.0,427.0,2.2,27.05,657.0,408.9,299.49
2018,7,12,11,0,309.0,422.0,2.2,27.4,708.0,455.07,333.21
2018,7,12,11,15,350.0,415.5,2.25,27.7,744.5,497.23,364.21
2018,7,12,11,30,391.0,409.0,2.3,28.0,781.0,542.89,397.5
2018,7,12,11,45,378.5,419.0,2.35,28.3,781.0,570.76,417.56
2018,7,12,12,0,366.0,429.0,2.4,28.6,781.0,597.49,436.47
2018,7,12,12,15,413.0,395.5,2.45,28.7,793.0,632.07,462.09
2018,7,12,12,30,460.0,362.0,2.5,28.8,805.0,669.53,489.54
2018,7,12,12,45,599.0,281.0,2.55,28.95,852.5,738.95,540.43
2018,7,12,13,0,738.0,200.0,2.6,29.1,900.0,808.12,590.62
2018,7,12,13,15,750.0,189.0,2.6,28.85,890.5,840.14,612.59
2018,7,12,13,30,762.0,178.0,2.6,28.6,881.0,869.91,633.05
2018,7,12,13,45,775.5,164.5,2.6,28.4,865.5,896.15,651.1
2018,7,12,14,0,789.0,151.0,2.6,28.2,850.0,919.53,667.37
2018,7,12,14,15,773.5,154.0,2.55,27.95,820.5,928.86,674.32
2018,7,12,14,30,758.0,157.0,2.5,27.7,791.0,934.79,679.3
2018,7,12,14,45,748.5,153.5,2.45,27.45,757.5,936.62,681.77
2018,7,12,15,0,739.0,150.0,2.4,27.2,724.0,935.17,682.27
2018,7,12,15,15,637.5,181.5,2.4,27.2,658.5,884.22,650.13
2018,7,12,15,30,536.0,213.0,2.4,27.2,593.0,812.11,602.87
2018,7,12,15,45,563.5,188.5,2.35,26.75,565.0,825.77,615.81
2018,7,12,16,0,591.0,164.0,2.3,26.3,537.0,827.68,619.37
2018,7,12,16,15,638.0,136.0,2.3,25.9,510.0,840.85,631.1
2018,7,12,16,30,685.0,108.0,2.3,25.5,483.0,848.25,638.97
2018,7,12,16,45,660.5,102.0,2.3,25.05,435.5,809.01,615.07
2018,7,12,17,0,636.0,96.0,2.3,24.6,388.0,767.99,589.8
2018,7,12,17,15,601.5,90.5,2.3,24.05,340.0,716.8,556.76
2018,7,12,17,30,567.0,85.0,2.3,23.5,292.0,664.93,522.13
2018,7,12,17,45,514.5,79.0,2.35,22.9,244.5,596.13,473.77
2018,7,12,18,0,462.0,73.0,2.4,22.3,197.0,528.32,423.91
2018,7,12,18,15,343.5,65.0,2.3,21.75,146.5,400.21,323.97
2018,7,12,18,30,225.0,57.0,2.2,21.2,96.0,288.32,231.82
2018,7,12,18,45,151.0,42.0,2.15,20.65,64.5,189.88,148.78
2018,7,12,19,0,77.0,27.0,2.1,20.1,33.0,111.57,68.89
2018,7,12,19,15,43.5,15.0,2.0,19.8,18.0,41.37,0.0
2018,7,12,19,30,10.0,3.0,1.9,19.5,3.0,0.0,0.0
2018,7,12,19,45,5.0,1.5,1.85,19.25,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,13,4,45,3.5,2.0,1.8,16.35,2.0,0.0,0.0
2018,7,13,5,0,7.0,4.0,1.8,16.4,4.0,3.41,0.0
2018,7,13,5,15,50.5,18.0,1.75,16.8,22.0,15.36,0.0
2018,7,13,5,30,94.0,32.0,1.7,17.2,40.0,24.87,13.46
2018,7,13,5,45,180.0,46.0,1.7,17.55,74.5,34.9,24.25
2018,7,13,6,0,266.0,60.0,1.7,17.9,109.0,45.12,33.73
2018,7,13,6,15,199.0,77.0,1.7,18.35,120.0,57.91,45.21
2018,7,13,6,30,132.0,94.0,1.7,18.8,131.0,71.37,57.06
2018,7,13,6,45,142.0,108.5,1.7,19.25,155.5,81.71,65.93
2018,7,13,7,0,152.0,123.0,1.7,19.7,180.0,91.8,74.39
2018,7,13,7,15,265.5,141.5,1.75,20.2,258.5,100.12,81.15
2018,7,13,7,30,379.0,160.0,1.8,20.7,337.0,106.75,86.36
2018,7,13,7,45,349.5,187.5,1.8,21.25,365.0,127.76,103.57
2018,7,13,8,0,320.0,215.0,1.8,21.8,393.0,142.13,114.94
2018,7,13,8,15,286.0,225.0,1.85,22.3,394.5,145.93,117.47
2018,7,13,8,30,252.0,235.0,1.9,22.8,396.0,149.31,119.68
2018,7,13,8,45,312.0,243.0,1.95,23.3,456.5,153.1,122.22
2018,7,13,9,0,372.0,251.0,2.0,23.8,517.0,151.48,110.21
2018,7,13,9,15,490.5,232.5,2.05,24.25,604.0,177.9,117.56
2018,7,13,9,30,609.0,214.0,2.1,24.7,691.0,212.63,135.43
2018,7,13,9,45,645.5,206.0,2.1,25.15,731.5,253.43,165.55
2018,7,13,10,0,682.0,198.0,2.1,25.6,772.0,298.41,201.36
2018,7,13,10,15,702.0,196.0,2.15,26.0,804.0,345.97,240.69
2018,7,13,10,30,722.0,194.0,2.2,26.4,836.0,395.49,281.41
2018,7,13,10,45,767.0,172.5,2.2,26.8,869.5,447.1,322.73
2018,7,13,11,0,812.0,151.0,2.2,27.2,903.0,497.69,362.79
2018,7,13,11,15,816.5,151.0,2.25,27.55,917.0,545.78,400.45
2018,7,13,11,30,821.0,151.0,2.3,27.9,931.0,591.08,435.15
2018,7,13,11,45,816.5,155.0,2.35,28.25,935.5,637.6,469.57
2018,7,13,12,0,812.0,159.0,2.4,28.6,940.0,680.33,500.5
2018,7,13,12,15,818.5,154.5,2.5,28.8,941.5,722.24,530.95
2018,7,13,12,30,825.0,150.0,2.6,29.0,943.0,754.82,554.79
2018,7,13,12,45,839.0,139.0,2.65,29.15,940.0,793.55,581.03
2018,7,13,13,0,853.0,128.0,2.7,29.3,937.0,830.46,605.53
2018,7,13,13,15,850.5,127.0,2.75,29.35,922.5,859.87,625.24
2018,7,13,13,30,848.0,126.0,2.8,29.4,908.0,886.54,643.22
2018,7,13,13,45,844.0,124.5,2.8,29.4,887.0,908.5,657.94
2018,7,13,14,0,840.0,123.0,2.8,29.4,866.0,927.4,670.77
2018,7,13,14,15,833.5,121.5,2.8,29.3,838.5,940.77,680.41
2018,7,13,14,30,827.0,120.0,2.8,29.2,811.0,950.91,688.11
2018,7,13,14,45,818.5,117.5,2.8,29.1,777.5,954.76,691.92
2018,7,13,15,0,810.0,115.0,2.8,29.0,744.0,955.32,693.78
2018,7,13,15,15,797.5,112.5,2.8,29.0,705.0,961.21,699.03
2018,7,13,15,30,785.0,110.0,2.8,29.0,666.0,951.33,694.1
2018,7,13,15,45,770.5,107.0,2.8,28.55,623.5,935.66,686.86
2018,7,13,16,0,756.0,104.0,2.8,28.1,581.0,917.0,677.7
2018,7,13,16,15,737.5,100.0,2.8,27.75,535.0,890.26,662.85
2018,7,13,16,30,719.0,96.0,2.8,27.4,489.0,860.94,646.16
2018,7,13,16,45,693.5,92.0,2.75,27.0,441.5,827.9,626.47
2018,7,13,17,0,668.0,88.0,2.7,26.6,394.0,787.96,601.62
2018,7,13,17,15,634.0,83.5,2.7,26.0,345.5,737.91,569.75
2018,7,13,17,30,600.0,79.0,2.7,25.4,297.0,687.14,536.27
2018,7,13,17,45,553.5,72.0,2.7,24.75,249.0,621.56,490.52
2018,7,13,18,0,507.0,65.0,2.7,24.1,201.0,556.81,443.28
2018,7,13,18,15,440.5,57.5,2.65,23.4,157.5,476.29,381.35
2018,7,13,18,30,374.0,50.0,2.6,22.7,114.0,398.78,318.73
2018,7,13,18,45,280.5,38.5,2.6,21.95,78.0,297.81,233.33
2018,7,13,19,0,187.0,27.0,2.6,21.2,42.0,204.59,127.43
2018,7,13,19,15,102.5,15.5,2.55,20.7,23.0,80.53,0.0
2018,7,13,19,30,18.0,4.0,2.5,20.2,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,2.5,19.75,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.05,15.65,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.1,15.7,5.0,4.27,0.0
2018,7,14,5,15,127.0,17.0,2.15,16.1,27.0,14.51,0.0
2018,7,14,5,30,227.0,29.0,2.2,16.5,49.0,22.57,11.48
2018,7,14,5,45,320.0,39.0,2.2,16.9,86.5,31.58,21.43
2018,7,14,6,0,413.0,49.0,2.2,17.3,124.0,39.12,28.57
2018,7,14,6,15,371.0,55.0,2.2,17.8,138.0,42.37,31.7
2018,7,14,6,30,329.0,61.0,2.2,18.3,152.0,45.23,34.3
2018,7,14,6,45,186.0,74.5,2.15,18.75,128.0,56.19,43.85
2018,7,14,7,0,43.0,88.0,2.1,19.2,104.0,70.51,56.16
2018,7,14,7,15,188.5,104.5,2.15,19.8,190.5,75.65,60.29
2018,7,14,7,30,334.0,121.0,2.2,20.4,277.0,81.37,64.85
2018,7,14,7,45,269.5,156.5,2.2,21.0,291.5,108.18,87.25
2018,7,14,8,0,205.0,192.0,2.2,21.6,306.0,127.2,102.68
2018,7,14,8,15,206.0,217.5,2.2,22.2,340.5,140.41,113.06
2018,7,14,8,30,207.0,243.0,2.2,22.8,375.0,164.77,132.49
2018,7,14,8,45,391.0,212.0,2.25,23.35,483.5,125.38,99.45
2018,7,14,9,0,575.0,181.0,2.3,23.9,592.0,114.54,79.33
2018,7,14,9,15,707.0,143.0,2.35,24.4,676.5,147.63,86.64
2018,7,14,9,30,839.0,105.0,2.4,24.9,761.0,194.53,112.01
2018,7,14,9,45,841.0,109.5,2.5,25.35,792.0,246.19,152.4
2018,7,14,10,0,843.0,114.0,2.6,25.8,823.0,298.02,195.91
2018,7,14,10,15,813.0,137.5,2.65,26.1,840.0,346.22,238.47
2018,7,14,10,30,783.0,161.0,2.7,26.4,857.0,398.99,283.59
2018,7,14,10,45,818.0,145.0,2.8,26.75,887.5,451.03,326.24
2018,7,14,11,0,853.0,129.0,2.9,27.1,918.0,502.47,367.84
2018,7,14,11,15,774.5,178.5,2.95,27.15,903.5,542.85,400.73
2018,7,14,11,30,696.0,228.0,3.0,27.2,889.0,578.08,428.3
2018,7,14,11,45,729.5,213.5,3.1,27.25,911.0,628.77,466.89
2018,7,14,12,0,763.0,199.0,3.2,27.3,933.0,678.03,503.92
2018,7,14,12,15,826.5,155.5,3.25,27.2,950.0,721.05,537.18
2018,7,14,12,30,890.0,112.0,3.3,27.1,967.0,773.03,575.34
2018,7,14,12,45,887.5,112.5,3.35,26.95,959.5,809.47,600.63
2018,7,14,13,0,885.0,113.0,3.4,26.8,952.0,843.5,624.34
2018,7,14,13,15,882.5,112.5,3.45,26.65,937.5,874.04,645.69
2018,7,14,13,30,880.0,112.0,3.5,26.5,923.0,901.77,665.22
2018,7,14,13,45,875.5,111.0,3.5,26.35,901.5,924.25,681.03
2018,7,14,14,0,871.0,110.0,3.5,26.2,880.0,943.59,694.86
2018,7,14,14,15,864.5,108.5,3.5,25.95,852.0,957.27,705.36
2018,7,14,14,30,858.0,107.0,3.5,25.7,824.0,967.62,713.83
2018,7,14,14,45,849.5,105.0,3.5,25.4,790.0,972.11,718.73
2018,7,14,15,0,841.0,103.0,3.5,25.1,756.0,973.22,721.59
2018,7,14,15,15,829.5,101.0,3.5,25.1,717.0,967.98,719.55
2018,7,14,15,30,818.0,99.0,3.5,25.1,678.0,959.48,715.52
2018,7,14,15,45,804.0,96.5,3.5,24.2,635.0,956.75,718.05
2018,7,14,16,0,790.0,94.0,3.5,23.3,592.0,938.97,710.41
2018,7,14,16,15,772.5,91.0,3.45,22.65,546.0,914.12,696.98
2018,7,14,16,30,755.0,88.0,3.4,22.0,500.0,886.62,681.61
2018,7,14,16,45,730.5,84.5,3.35,21.35,451.5,849.17,659.0
2018,7,14,17,0,706.0,81.0,3.3,20.7,403.0,809.73,634.53
2018,7,14,17,15,674.0,76.0,3.25,20.2,353.5,764.94,605.15
2018,7,14,17,30,642.0,71.0,3.2,19.7,304.0,714.34,570.52
2018,7,14,17,45,597.5,65.5,3.15,19.2,256.0,651.48,525.3
2018,7,14,18,0,553.0,60.0,3.1,18.7,208.0,589.3,478.58
2018,7,14,18,15,488.0,53.0,3.0,18.35,163.0,509.35,415.18
2018,7,14,18,30,423.0,46.0,2.9,18.0,118.0,432.46,351.24
2018,7,14,18,45,326.0,36.0,2.85,17.7,81.0,332.0,264.17
2018,7,14,19,0,229.0,26.0,2.8,17.4,44.0,232.76,144.5
2018,7,14,19,15,126.0,14.5,2.8,17.2,23.5,95.09,0.0
2018,7,14,19,30,23.0,3.0,2.8,17.0,3.0,0.0,0.0
2018,7,14,19,45,11.5,1.5,2.8,16.75,1.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,1.95,13.95,2.5,0.0,0.0
2018,7,15,5,0,41.0,5.0,2.0,14.1,5.0,4.27,0.0
2018,7,15,5,15,169.0,16.5,2.05,14.55,29.0,14.08,0.0
2018,7,15,5,30,297.0,28.0,2.1,15.0,53.0,23.23,11.78
2018,7,15,5,45,379.0,36.0,2.2,15.4,90.0,29.26,19.55
2018,7,15,6,0,461.0,44.0,2.3,15.8,127.0,35.24,25.34
2018,7,15,6,15,271.0,57.5,2.3,16.3,110.0,42.85,32.32
2018,7,15,6,30,81.0,71.0,2.3,16.8,93.0,55.67,43.72
2018,7,15,6,45,46.5,98.0,2.3,17.3,111.0,76.48,61.92
2018,7,15,7,0,12.0,125.0,2.3,17.8,129.0,97.89,80.3
2018,7,15,7,15,112.0,148.0,2.3,18.4,199.0,107.34,88.01
2018,7,15,7,30,212.0,171.0,2.3,19.0,269.0,116.84,95.63
2018,7,15,7,45,511.5,125.5,2.3,19.6,399.0,84.16,67.19
2018,7,15,8,0,811.0,80.0,2.3,20.2,529.0,62.54,48.35
2018,7,15,8,15,837.5,79.5,2.3,20.8,579.0,71.2,55.46
2018,7,15,8,30,864.0,79.0,2.3,21.4,629.0,71.11,55.06
2018,7,15,8,45,878.5,80.5,2.3,22.0,674.0,72.0,55.51
2018,7,15,9,0,893.0,82.0,2.3,22.6,719.0,84.54,53.33
2018,7,15,9,15,898.5,86.5,2.35,23.1,758.0,138.75,73.76
2018,7,15,9,30,904.0,91.0,2.4,23.6,797.0,193.91,109.44
2018,7,15,9,45,906.5,95.5,2.45,24.05,830.0,249.22,152.76
2018,7,15,10,0,909.0,100.0,2.5,24.5,863.0,304.75,199.51
2018,7,15,10,15,916.0,101.0,2.55,24.9,892.0,359.4,246.44
2018,7,15,10,30,923.0,102.0,2.6,25.3,921.0,414.28,293.25
2018,7,15,10,45,929.0,102.0,2.65,25.7,943.5,468.08,338.34
2018,7,15,11,0,935.0,102.0,2.7,26.1,966.0,521.59,381.97
2018,7,15,11,15,938.0,102.0,2.8,26.25,980.5,573.01,423.4
2018,7,15,11,30,941.0,102.0,2.9,26.4,995.0,623.44,463.0
2018,7,15,11,45,943.5,101.5,3.0,26.5,1002.5,672.0,500.37
2018,7,15,12,0,946.0,101.0,3.1,26.6,1010.0,719.14,535.88
2018,7,15,12,15,944.5,102.5,3.15,26.55,1009.5,763.45,568.74
2018,7,15,12,30,943.0,104.0,3.2,26.5,1009.0,805.7,598.31
2018,7,15,12,45,939.0,105.0,3.3,26.45,1000.0,843.3,624.33
2018,7,15,13,0,935.0,106.0,3.4,26.4,991.0,878.25,648.54
2018,7,15,13,15,932.5,105.0,3.45,26.2,976.0,909.85,670.63
2018,7,15,13,30,930.0,104.0,3.5,26.0,961.0,938.46,690.79
2018,7,15,13,45,925.5,102.5,3.55,25.8,938.0,961.63,707.44
2018,7,15,14,0,921.0,101.0,3.6,25.6,915.0,981.47,722.04
2018,7,15,14,15,914.5,100.0,3.6,25.35,886.0,996.49,733.42
2018,7,15,14,30,908.0,99.0,3.6,25.1,857.0,1008.04,742.7
2018,7,15,14,45,900.5,97.0,3.65,24.8,822.0,1014.02,749.0
2018,7,15,15,0,893.0,95.0,3.7,24.5,787.0,1016.48,753.18
2018,7,15,15,15,882.0,93.5,3.7,24.5,747.0,1012.48,752.04
2018,7,15,15,30,871.0,92.0,3.7,24.5,707.0,1005.07,748.82
2018,7,15,15,45,857.5,89.5,3.6,23.8,662.5,990.63,742.39
2018,7,15,16,0,844.0,87.0,3.5,23.1,618.0,973.01,733.92
2018,7,15,16,15,827.0,84.0,3.45,22.55,570.5,948.26,720.51
2018,7,15,16,30,810.0,81.0,3.4,22.0,523.0,932.08,712.98
2018,7,15,16,45,787.0,77.5,3.3,21.5,472.5,895.25,690.43
2018,7,15,17,0,764.0,74.0,3.2,21.0,422.0,856.23,666.09
2018,7,15,17,15,732.0,70.5,3.15,20.5,371.0,806.88,634.0
2018,7,15,17,30,700.0,67.0,3.1,20.0,320.0,756.33,600.03
2018,7,15,17,45,655.5,61.5,3.0,19.5,269.5,691.27,553.61
2018,7,15,18,0,611.0,56.0,2.9,19.0,219.0,633.03,510.29
2018,7,15,18,15,544.0,50.0,2.8,18.6,172.0,551.02,446.05
2018,7,15,18,30,477.0,44.0,2.7,18.2,125.0,472.12,381.04
2018,7,15,18,45,373.0,35.5,2.6,17.75,86.0,366.3,290.13
2018,7,15,19,0,269.0,27.0,2.5,17.3,47.0,260.39,157.44
2018,7,15,19,15,144.0,14.5,2.45,17.05,24.5,106.88,0.0
2018,7,15,19,30,19.0,2.0,2.4,16.8,2.0,0.0,0.0
2018,7,15,19,45,9.5,1.0,2.4,16.55,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,16,4,45,21.0,2.5,2.1,13.9,2.5,0.0,0.0
2018,7,16,5,0,42.0,5.0,2.2,14.1,5.0,4.27,0.0
2018,7,16,5,15,174.5,16.5,2.25,14.6,29.0,14.08,0.0
2018,7,16,5,30,307.0,28.0,2.3,15.1,53.0,23.32,11.48
2018,7,16,5,45,409.0,36.0,2.35,15.6,93.5,29.43,19.63
2018,7,16,6,0,511.0,44.0,2.4,16.1,134.0,35.55,25.55
2018,7,16,6,15,340.5,48.0,2.35,16.6,116.5,36.68,26.83
2018,7,16,6,30,170.0,52.0,2.3,17.1,99.0,37.69,27.81
2018,7,16,6,45,90.0,82.0,2.25,17.6,107.5,63.76,50.72
2018,7,16,7,0,10.0,112.0,2.2,18.1,116.0,88.94,72.46
2018,7,16,7,15,167.0,135.0,2.15,18.8,212.0,100.09,81.64
2018,7,16,7,30,324.0,158.0,2.1,19.5,308.0,110.58,90.1
2018,7,16,7,45,580.5,116.5,2.05,20.2,422.5,79.08,62.68
2018,7,16,8,0,837.0,75.0,2.0,20.9,537.0,68.39,53.22
2018,7,16,8,15,854.5,77.0,2.05,21.6,585.0,69.89,54.16
2018,7,16,8,30,872.0,79.0,2.1,22.3,633.0,71.27,54.99
2018,7,16,8,45,885.5,81.0,2.1,23.05,678.0,72.46,55.66
2018,7,16,9,0,899.0,83.0,2.1,23.8,723.0,83.8,53.46
2018,7,16,9,15,907.0,85.5,2.15,24.35,762.5,137.39,72.39
2018,7,16,9,30,915.0,88.0,2.2,24.9,802.0,192.15,107.06
2018,7,16,9,45,920.0,90.5,2.25,25.5,835.5,247.31,149.7
2018,7,16,10,0,925.0,93.0,2.3,26.1,869.0,302.93,196.05
2018,7,16,10,15,930.5,94.5,2.4,26.55,897.5,358.29,243.32
2018,7,16,10,30,936.0,96.0,2.5,27.0,926.0,413.73,290.36
2018,7,16,10,45,940.5,97.0,2.55,27.45,948.0,468.28,335.69
2018,7,16,11,0,945.0,98.0,2.6,27.9,970.0,522.37,379.42
2018,7,16,11,15,947.5,98.5,2.65,28.15,984.5,574.42,420.68
2018,7,16,11,30,950.0,99.0,2.7,28.4,999.0,625.41,459.98
2018,7,16,11,45,951.5,99.0,2.75,28.65,1006.5,674.17,496.62
2018,7,16,12,0,953.0,99.0,2.8,28.9,1014.0,721.41,531.25
2018,7,16,12,15,950.5,101.0,2.9,29.0,1013.0,765.74,563.6
2018,7,16,12,30,948.0,103.0,3.0,29.1,1012.0,807.93,592.63
2018,7,16,12,45,943.5,105.0,3.05,29.2,1003.5,846.23,618.1
2018,7,16,13,0,939.0,107.0,3.1,29.3,995.0,881.87,641.74
2018,7,16,13,15,937.0,105.5,3.1,29.25,980.0,913.65,662.86
2018,7,16,13,30,935.0,104.0,3.1,29.2,965.0,942.44,682.02
2018,7,16,13,45,931.0,103.5,3.15,29.2,943.0,967.24,698.87
2018,7,16,14,0,927.0,103.0,3.2,29.2,921.0,988.77,713.71
2018,7,16,14,15,920.5,102.0,3.2,29.0,892.0,1004.02,724.84
2018,7,16,14,30,914.0,101.0,3.2,28.8,863.0,1015.77,733.91
2018,7,16,14,45,906.0,99.0,3.25,28.65,828.0,1021.44,739.49
2018,7,16,15,0,898.0,97.0,3.3,28.5,793.0,1023.54,742.99
2018,7,16,15,15,887.0,95.5,3.3,28.5,752.5,1019.66,741.98
2018,7,16,15,30,876.0,94.0,3.3,28.5,712.0,1012.35,738.93
2018,7,16,15,45,862.0,91.5,3.25,27.85,667.0,997.48,732.62
2018,7,16,16,0,848.0,89.0,3.2,27.2,622.0,979.42,724.3
2018,7,16,16,15,830.0,86.0,3.15,26.75,573.5,965.3,718.07
2018,7,16,16,30,812.0,83.0,3.1,26.3,525.0,936.62,702.03
2018,7,16,16,45,788.0,80.0,3.05,25.85,474.5,899.47,680.1
2018,7,16,17,0,764.0,77.0,3.0,25.4,424.0,860.14,656.29
2018,7,16,17,15,731.5,72.5,2.9,24.7,372.0,808.98,623.84
2018,7,16,17,30,699.0,68.0,2.8,24.0,320.0,756.64,589.5
2018,7,16,17,45,653.5,63.0,2.7,23.3,269.5,697.38,548.65
2018,7,16,18,0,608.0,58.0,2.6,22.6,219.0,633.37,502.25
2018,7,16,18,15,540.0,51.5,2.5,21.75,171.5,549.85,438.76
2018,7,16,18,30,472.0,45.0,2.4,20.9,124.0,469.46,374.18
2018,7,16,18,45,366.0,36.0,2.3,20.05,85.0,361.6,283.07
2018,7,16,19,0,260.0,27.0,2.2,19.2,46.0,252.94,146.46
2018,7,16,19,15,138.5,14.5,2.2,18.7,24.0,103.23,0.0
2018,7,16,19,30,17.0,2.0,2.2,18.2,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.0,2.15,17.7,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.6,14.25,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.7,14.5,5.0,0.0,0.0
2018,7,17,5,15,170.0,17.0,1.8,15.05,28.5,14.51,0.0
2018,7,17,5,30,300.0,28.0,1.9,15.6,52.0,23.36,11.08
2018,7,17,5,45,401.5,36.0,1.95,16.1,92.0,29.45,19.57
2018,7,17,6,0,503.0,44.0,2.0,16.6,132.0,35.55,25.49
2018,7,17,6,15,335.5,51.5,2.05,17.2,118.5,39.48,29.22
2018,7,17,6,30,168.0,59.0,2.1,17.8,105.0,45.38,34.5
2018,7,17,6,45,86.0,84.5,2.1,18.4,108.0,65.4,51.99
2018,7,17,7,0,4.0,110.0,2.1,19.0,111.0,87.44,70.9
2018,7,17,7,15,39.5,143.5,2.1,19.6,161.5,107.82,88.02
2018,7,17,7,30,75.0,177.0,2.1,20.2,212.0,129.77,106.15
2018,7,17,7,45,241.5,177.0,2.1,20.8,307.0,120.11,97.35
2018,7,17,8,0,408.0,177.0,2.1,21.4,402.0,113.63,91.36
2018,7,17,8,15,636.5,130.0,2.15,22.1,516.5,84.03,65.96
2018,7,17,8,30,865.0,83.0,2.2,22.8,631.0,73.67,56.89
2018,7,17,8,45,879.0,84.5,2.2,23.45,676.0,74.5,57.28
2018,7,17,9,0,893.0,86.0,2.2,24.1,721.0,83.88,54.57
2018,7,17,9,15,900.0,90.0,2.25,24.65,760.5,138.05,73.48
2018,7,17,9,30,907.0,94.0,2.3,25.2,800.0,193.34,108.27
2018,7,17,9,45,911.0,97.5,2.3,25.7,833.5,248.63,150.87
2018,7,17,10,0,915.0,101.0,2.3,26.2,867.0,304.28,197.15
2018,7,17,10,15,921.5,102.0,2.35,26.65,896.0,359.23,243.9
2018,7,17,10,30,928.0,103.0,2.4,27.1,925.0,414.37,290.49
2018,7,17,10,45,933.0,103.5,2.45,27.5,947.0,468.51,335.49
2018,7,17,11,0,938.0,104.0,2.5,27.9,969.0,522.26,378.95
2018,7,17,11,15,941.0,104.0,2.5,28.2,983.5,574.01,419.69
2018,7,17,11,30,944.0,104.0,2.5,28.5,998.0,624.75,458.44
2018,7,17,11,45,945.5,104.5,2.55,28.8,1005.5,673.77,495.03
2018,7,17,12,0,947.0,105.0,2.6,29.1,1013.0,721.32,529.61
2018,7,17,12,15,943.0,107.5,2.65,29.2,1011.5,764.91,561.06
2018,7,17,12,30,939.0,110.0,2.7,29.3,1010.0,806.29,589.36
2018,7,17,12,45,933.0,112.5,2.75,29.45,1000.5,843.7,614.0
2018,7,17,13,0,927.0,115.0,2.8,29.6,991.0,878.4,636.77
2018,7,17,13,15,923.5,115.0,2.8,29.65,976.0,910.14,657.46
2018,7,17,13,30,920.0,115.0,2.8,29.7,961.0,938.92,676.21
2018,7,17,13,45,915.5,113.5,2.85,29.75,938.5,962.25,691.88
2018,7,17,14,0,911.0,112.0,2.9,29.8,916.0,982.27,705.54
2018,7,17,14,15,904.5,110.5,2.9,29.7,886.5,996.98,715.96
2018,7,17,14,30,898.0,109.0,2.9,29.6,857.0,1008.21,724.33
2018,7,17,14,45,889.0,107.5,2.95,29.45,822.0,1013.46,729.64
2018,7,17,15,0,880.0,106.0,3.0,29.3,787.0,1015.2,732.92
2018,7,17,15,15,868.5,104.0,3.0,29.3,746.5,1010.4,731.31
2018,7,17,15,30,857.0,102.0,3.0,29.3,706.0,1002.19,727.7
2018,7,17,15,45,842.0,99.5,3.0,28.65,661.0,986.56,721.3
2018,7,17,16,0,827.0,97.0,3.0,28.0,616.0,979.89,720.89
2018,7,17,16,15,807.5,94.0,3.0,27.5,567.5,952.83,706.54
2018,7,17,16,30,788.0,91.0,3.0,27.0,519.0,922.99,690.33
2018,7,17,16,45,762.0,87.0,2.95,26.5,468.0,882.97,666.57
2018,7,17,17,0,736.0,83.0,2.9,26.0,417.0,840.87,640.93
2018,7,17,17,15,701.0,79.0,2.85,25.2,365.5,794.46,612.28
2018,7,17,17,30,666.0,75.0,2.8,24.4,314.0,741.85,578.12
2018,7,17,17,45,617.0,69.0,2.7,23.6,263.5,673.61,530.75
2018,7,17,18,0,568.0,63.0,2.6,22.8,213.0,606.15,481.75
2018,7,17,18,15,496.5,55.5,2.55,21.9,166.0,519.54,415.77
2018,7,17,18,30,425.0,48.0,2.5,21.0,119.0,436.21,348.76
2018,7,17,18,45,318.0,38.0,2.4,20.15,81.0,327.79,256.46
2018,7,17,19,0,211.0,28.0,2.3,19.3,43.0,221.44,122.47
2018,7,17,19,15,111.5,15.0,2.3,18.8,22.5,85.92,0.0
2018,7,17,19,30,12.0,2.0,2.3,18.3,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.25,17.8,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.65,14.65,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,1.8,14.9,4.0,0.0,0.0
2018,7,18,5,15,125.5,16.5,1.85,15.35,25.5,14.08,0.0
2018,7,18,5,30,228.0,29.0,1.9,15.8,47.0,22.59,10.05
2018,7,18,5,45,330.0,39.5,2.0,16.3,86.0,32.33,21.95
2018,7,18,6,0,432.0,50.0,2.1,16.8,125.0,40.32,29.59
2018,7,18,6,15,325.0,69.0,2.05,17.35,136.0,51.51,39.74
2018,7,18,6,30,218.0,88.0,2.0,17.9,147.0,65.6,52.21
2018,7,18,6,45,215.0,112.5,2.0,18.45,181.0,81.67,66.13
2018,7,18,7,0,212.0,137.0,2.0,19.0,215.0,97.02,79.16
2018,7,18,7,15,422.5,121.5,1.95,19.55,306.0,84.48,67.97
2018,7,18,7,30,633.0,106.0,1.9,20.1,397.0,74.95,59.43
2018,7,18,7,45,708.0,99.0,1.9,20.7,459.5,69.34,54.27
2018,7,18,8,0,783.0,92.0,1.9,21.3,522.0,70.48,54.93
2018,7,18,8,15,802.5,95.0,1.9,21.85,570.0,71.44,55.42
2018,7,18,8,30,822.0,98.0,1.9,22.4,618.0,72.32,55.86
2018,7,18,8,45,837.5,99.5,1.9,23.0,662.0,82.72,64.27
2018,7,18,9,0,853.0,101.0,1.9,23.6,706.0,90.05,70.02
2018,7,18,9,15,861.5,104.5,1.95,24.25,745.0,142.07,78.42
2018,7,18,9,30,870.0,108.0,2.0,24.9,784.0,195.32,111.47
2018,7,18,9,45,875.0,111.5,2.05,25.5,817.5,248.95,152.46
2018,7,18,10,0,880.0,115.0,2.1,26.1,851.0,303.07,197.17
2018,7,18,10,15,880.5,120.0,2.15,26.6,877.5,357.05,242.98
2018,7,18,10,30,881.0,125.0,2.2,27.1,904.0,410.68,288.14
2018,7,18,10,45,850.0,148.0,2.25,27.6,915.0,462.25,331.1
2018,7,18,11,0,819.0,171.0,2.3,28.1,926.0,510.47,369.99
2018,7,18,11,15,841.5,160.5,2.4,28.35,946.5,561.27,409.87
2018,7,18,11,30,864.0,150.0,2.5,28.6,967.0,610.89,448.06
2018,7,18,11,45,761.0,219.0,2.6,28.9,942.5,649.64,476.12
2018,7,18,12,0,658.0,288.0,2.7,29.2,918.0,677.22,495.17
2018,7,18,12,15,738.5,235.5,2.75,29.25,942.5,731.44,535.17
2018,7,18,12,30,819.0,183.0,2.8,29.3,967.0,782.86,572.95
2018,7,18,12,45,819.5,178.5,2.9,29.4,957.5,817.94,597.9
2018,7,18,13,0,820.0,174.0,3.0,29.5,948.0,850.63,620.21
2018,7,18,13,15,829.0,164.5,3.0,29.45,936.5,883.46,642.14
2018,7,18,13,30,838.0,155.0,3.0,29.4,925.0,913.7,662.33
2018,7,18,13,45,852.0,144.5,3.0,29.4,911.0,932.48,674.94
2018,7,18,14,0,866.0,134.0,3.0,29.4,897.0,960.83,693.92
2018,7,18,14,15,873.0,124.5,2.95,29.25,872.0,980.37,707.21
2018,7,18,14,30,880.0,115.0,2.9,29.1,847.0,996.49,718.45
2018,7,18,14,45,854.0,120.5,2.9,29.0,806.5,992.17,716.98
2018,7,18,15,0,828.0,126.0,2.9,28.9,766.0,997.51,722.07
2018,7,18,15,15,833.0,116.0,2.9,28.9,731.0,1000.46,725.41
2018,7,18,15,30,838.0,106.0,2.9,28.9,696.0,987.31,718.51
2018,7,18,15,45,822.0,104.0,2.95,28.35,651.5,983.79,720.12
2018,7,18,16,0,806.0,102.0,3.0,27.8,607.0,964.69,711.51
2018,7,18,16,15,786.0,98.5,3.05,27.25,558.5,936.73,697.05
2018,7,18,16,30,766.0,95.0,3.1,26.7,510.0,906.03,680.58
2018,7,18,16,45,739.0,91.5,3.15,26.1,460.0,865.98,657.46
2018,7,18,17,0,712.0,88.0,3.2,25.5,410.0,830.05,636.66
2018,7,18,17,15,676.0,83.5,3.2,24.6,359.0,777.2,603.52
2018,7,18,17,30,640.0,79.0,3.2,23.7,308.0,723.55,568.57
2018,7,18,17,45,590.0,73.0,3.2,22.75,258.0,655.08,521.03
2018,7,18,18,0,540.0,67.0,3.2,21.8,208.0,587.39,471.65
2018,7,18,18,15,467.0,58.5,3.1,20.9,161.5,498.99,403.05
2018,7,18,18,30,394.0,50.0,3.0,20.0,115.0,413.96,333.67
2018,7,18,18,45,288.0,38.5,2.9,19.1,77.5,304.94,239.64
2018,7,18,19,0,182.0,27.0,2.8,18.2,40.0,198.69,104.52
2018,7,18,19,15,95.5,14.5,2.7,17.8,21.0,74.97,0.0
2018,7,18,19,30,9.0,2.0,2.6,17.4,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,2.45,17.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.7,14.55,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.9,14.7,2.0,0.0,0.0
2018,7,19,5,15,67.0,15.0,2.9,15.2,20.0,12.8,0.0
2018,7,19,5,30,127.0,28.0,2.9,15.7,38.0,21.61,8.83
2018,7,19,5,45,204.5,44.0,2.95,16.15,73.0,33.61,22.98
2018,7,19,6,0,282.0,60.0,3.0,16.6,108.0,45.34,33.94
2018,7,19,6,15,340.0,74.5,2.85,17.15,152.0,55.59,43.31
2018,7,19,6,30,398.0,89.0,2.7,17.7,196.0,65.54,52.18
2018,7,19,6,45,438.5,102.0,2.55,18.25,242.5,74.0,59.51
2018,7,19,7,0,479.0,115.0,2.4,18.8,289.0,82.14,66.37
2018,7,19,7,15,516.0,125.0,2.3,19.5,338.5,87.96,71.02
2018,7,19,7,30,553.0,135.0,2.2,20.2,388.0,93.53,75.35
2018,7,19,7,45,572.5,144.0,2.1,20.85,432.5,98.65,79.24
2018,7,19,8,0,592.0,153.0,2.0,21.5,477.0,101.89,81.48
2018,7,19,8,15,594.5,165.0,1.9,22.25,515.5,106.58,84.88
2018,7,19,8,30,597.0,177.0,1.8,23.0,554.0,110.8,87.86
2018,7,19,8,45,577.5,196.5,1.75,23.8,582.5,118.97,94.05
2018,7,19,9,0,558.0,216.0,1.7,24.6,611.0,132.67,104.69
2018,7,19,9,15,628.0,200.5,1.7,25.4,669.0,161.35,100.96
2018,7,19,9,30,698.0,185.0,1.7,26.2,727.0,200.76,122.04
2018,7,19,9,45,761.0,163.0,1.7,27.0,778.0,250.2,156.7
2018,7,19,10,0,824.0,141.0,1.7,27.8,829.0,297.2,192.83
2018,7,19,10,15,832.5,142.0,1.75,28.4,857.5,349.49,236.26
2018,7,19,10,30,841.0,143.0,1.8,29.0,886.0,406.51,282.78
2018,7,19,10,45,847.5,143.0,1.9,29.55,907.5,456.99,323.91
2018,7,19,11,0,854.0,143.0,2.0,30.1,929.0,507.34,363.88
2018,7,19,11,15,856.0,144.5,2.1,30.4,943.0,556.05,401.96
2018,7,19,11,30,858.0,146.0,2.2,30.7,957.0,603.89,438.36
2018,7,19,11,45,857.5,148.0,2.35,30.95,963.5,649.51,472.58
2018,7,19,12,0,857.0,150.0,2.5,31.2,970.0,693.78,505.09
2018,7,19,12,15,854.0,152.0,2.6,31.2,969.0,734.77,534.98
2018,7,19,12,30,851.0,154.0,2.7,31.2,968.0,773.88,563.11
2018,7,19,12,45,846.0,155.5,2.8,31.2,959.5,808.95,587.36
2018,7,19,13,0,841.0,157.0,2.9,31.2,951.0,852.3,616.57
2018,7,19,13,15,835.0,157.5,3.05,30.95,935.0,881.68,637.45
2018,7,19,13,30,829.0,158.0,3.2,30.7,919.0,908.1,656.59
2018,7,19,13,45,820.5,158.0,3.3,30.45,896.0,928.65,671.71
2018,7,19,14,0,812.0,158.0,3.4,30.2,873.0,945.91,684.87
2018,7,19,14,15,802.5,157.0,3.4,29.8,844.0,957.87,694.51
2018,7,19,14,30,793.0,156.0,3.4,29.4,815.0,966.41,702.11
2018,7,19,14,45,780.5,154.0,3.45,29.0,780.0,967.53,705.39
2018,7,19,15,0,768.0,152.0,3.5,28.6,745.0,965.21,706.62
2018,7,19,15,15,754.0,148.5,3.5,28.6,705.0,956.4,702.27
2018,7,19,15,30,740.0,145.0,3.5,28.6,665.0,952.27,701.2
2018,7,19,15,45,724.0,140.5,3.4,27.7,622.0,934.17,692.75
2018,7,19,16,0,708.0,136.0,3.3,26.8,579.0,913.12,682.41
2018,7,19,16,15,689.5,129.5,3.25,26.3,532.5,884.34,666.0
2018,7,19,16,30,671.0,123.0,3.2,25.8,486.0,853.02,647.71
2018,7,19,16,45,647.0,116.0,3.15,25.3,438.0,813.4,623.34
2018,7,19,17,0,623.0,109.0,3.1,24.8,390.0,771.9,597.16
2018,7,19,17,15,588.5,101.5,3.0,24.2,341.0,718.36,561.57
2018,7,19,17,30,554.0,94.0,2.9,23.6,292.0,664.03,524.3
2018,7,19,17,45,508.0,85.0,2.8,22.95,244.0,597.33,476.38
2018,7,19,18,0,462.0,76.0,2.7,22.3,196.0,531.26,426.86
2018,7,19,18,15,395.5,64.5,2.6,21.6,151.5,442.89,357.62
2018,7,19,18,30,329.0,53.0,2.5,20.9,107.0,364.6,292.92
2018,7,19,18,45,240.5,40.0,2.4,20.2,72.0,272.83,212.4
2018,7,19,19,0,152.0,27.0,2.3,19.5,37.0,177.09,86.0
2018,7,19,19,15,80.0,14.5,2.25,19.15,19.5,64.78,0.0
2018,7,19,19,30,8.0,2.0,2.2,18.8,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,2.2,18.4,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.05,15.4,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.1,15.6,1.0,0.0,0.0
2018,7,20,5,15,41.0,14.0,2.15,16.1,17.0,11.95,0.0
2018,7,20,5,30,79.0,27.0,2.2,16.6,33.0,21.09,7.84
2018,7,20,5,45,143.5,46.0,2.25,17.15,66.5,35.27,24.22
2018,7,20,6,0,208.0,65.0,2.3,17.7,100.0,49.2,37.11
2018,7,20,6,15,272.0,81.0,2.3,18.35,143.0,60.91,47.71
2018,7,20,6,30,336.0,97.0,2.3,19.0,186.0,70.72,56.41
2018,7,20,6,45,392.5,107.0,2.35,19.6,233.0,77.05,61.83
2018,7,20,7,0,449.0,117.0,2.4,20.2,280.0,83.21,66.92
2018,7,20,7,15,492.5,125.0,2.35,20.95,328.5,87.72,70.41
2018,7,20,7,30,536.0,133.0,2.3,21.7,377.0,92.08,73.68
2018,7,20,7,45,573.5,136.5,2.25,22.4,425.0,93.38,74.31
2018,7,20,8,0,611.0,140.0,2.2,23.1,473.0,93.31,73.78
2018,7,20,8,15,637.5,143.0,2.25,23.8,518.5,92.75,72.85
2018,7,20,8,30,664.0,146.0,2.3,24.5,564.0,92.2,71.96
2018,7,20,8,45,686.5,148.0,2.3,25.25,607.5,90.95,70.5
2018,7,20,9,0,709.0,150.0,2.3,26.0,651.0,93.15,71.9
2018,7,20,9,15,730.0,149.5,2.3,26.6,691.0,137.74,79.37
2018,7,20,9,30,751.0,149.0,2.3,27.2,731.0,192.69,113.57
2018,7,20,9,45,772.0,145.0,2.35,27.85,766.5,239.29,147.87
2018,7,20,10,0,793.0,141.0,2.4,28.5,802.0,288.24,187.27
2018,7,20,10,15,800.0,142.5,2.5,28.85,829.0,338.74,229.73
2018,7,20,10,30,807.0,144.0,2.6,29.2,856.0,389.72,272.45
2018,7,20,10,45,812.5,145.0,2.65,29.6,877.0,440.01,313.84
2018,7,20,11,0,818.0,146.0,2.7,30.0,898.0,491.51,355.01
2018,7,20,11,15,821.5,146.5,2.8,30.1,912.0,538.58,392.54
2018,7,20,11,30,825.0,147.0,2.9,30.2,926.0,584.95,428.66
2018,7,20,11,45,826.5,147.5,3.0,30.35,933.0,629.25,462.36
2018,7,20,12,0,828.0,148.0,3.1,30.5,940.0,672.36,494.48
2018,7,20,12,15,831.0,145.5,3.2,30.45,940.0,712.96,524.72
2018,7,20,12,30,834.0,143.0,3.3,30.4,940.0,752.02,553.43
2018,7,20,12,45,790.0,166.0,3.35,30.3,916.0,782.78,574.85
2018,7,20,13,0,746.0,189.0,3.4,30.2,892.0,801.57,588.06
2018,7,20,13,15,762.0,177.0,3.45,30.05,885.0,836.27,612.28
2018,7,20,13,30,778.0,165.0,3.5,29.9,878.0,868.86,634.88
2018,7,20,13,45,800.0,148.0,3.55,29.7,866.0,899.61,656.45
2018,7,20,14,0,822.0,131.0,3.6,29.5,854.0,915.75,668.43
2018,7,20,14,15,786.5,142.5,3.6,29.25,816.0,927.24,677.42
2018,7,20,14,30,751.0,154.0,3.6,29.0,778.0,922.85,676.08
2018,7,20,14,45,770.5,138.0,3.6,28.7,754.5,940.34,689.65
2018,7,20,15,0,790.0,122.0,3.6,28.4,731.0,954.3,700.88
2018,7,20,15,15,777.5,119.5,3.6,28.4,692.5,947.88,697.95
2018,7,20,15,30,765.0,117.0,3.6,28.4,654.0,938.22,693.15
2018,7,20,15,45,749.0,114.0,3.6,27.6,611.0,921.29,685.79
2018,7,20,16,0,733.0,111.0,3.6,26.8,568.0,901.38,676.44
2018,7,20,16,15,712.0,107.0,3.55,26.35,522.0,872.47,659.64
2018,7,20,16,30,691.0,103.0,3.5,25.9,476.0,847.25,645.3
2018,7,20,16,45,663.0,98.5,3.45,25.4,427.5,806.52,619.95
2018,7,20,17,0,635.0,94.0,3.4,24.9,379.0,764.15,592.97
2018,7,20,17,15,598.5,88.0,3.3,24.3,330.5,710.49,557.07
2018,7,20,17,30,562.0,82.0,3.2,23.7,282.0,656.27,519.64
2018,7,20,17,45,512.0,75.0,3.15,23.15,235.0,588.63,470.69
2018,7,20,18,0,462.0,68.0,3.1,22.6,188.0,521.99,420.38
2018,7,20,18,15,394.0,58.5,3.0,22.0,145.0,439.11,354.87
2018,7,20,18,30,326.0,49.0,2.9,21.4,102.0,355.88,286.07
2018,7,20,18,45,236.0,36.5,2.8,20.8,68.0,263.49,204.57
2018,7,20,19,0,146.0,24.0,2.7,20.2,34.0,166.52,73.75
2018,7,20,19,15,76.5,12.5,2.65,19.9,17.5,60.75,0.0
2018,7,20,19,30,7.0,1.0,2.6,19.6,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,2.55,19.3,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,1.6,16.8,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,1.6,16.9,2.0,0.0,0.0
2018,7,21,5,15,69.0,14.5,1.7,17.35,19.0,12.38,0.0
2018,7,21,5,30,132.0,27.0,1.8,17.8,36.0,20.88,6.94
2018,7,21,5,45,216.0,41.0,1.85,18.3,70.5,31.43,20.81
2018,7,21,6,0,300.0,55.0,1.9,18.8,105.0,41.8,30.53
2018,7,21,6,15,297.0,70.5,1.9,19.35,134.5,52.49,40.21
2018,7,21,6,30,294.0,86.0,1.9,19.9,164.0,62.69,49.23
2018,7,21,6,45,396.5,91.5,1.95,20.45,220.5,66.46,52.45
2018,7,21,7,0,499.0,97.0,2.0,21.0,277.0,71.45,56.57
2018,7,21,7,15,543.0,103.0,2.0,21.6,326.5,74.12,58.58
2018,7,21,7,30,587.0,109.0,2.0,22.2,376.0,76.72,60.46
2018,7,21,7,45,623.0,112.5,2.05,22.85,425.0,77.4,60.66
2018,7,21,8,0,659.0,116.0,2.1,23.5,474.0,78.07,60.85
2018,7,21,8,15,680.5,120.5,2.1,24.1,520.0,79.12,61.37
2018,7,21,8,30,702.0,125.0,2.1,24.7,566.0,80.04,61.79
2018,7,21,8,45,619.0,167.0,2.15,25.25,576.5,101.35,79.11
2018,7,21,9,0,536.0,209.0,2.2,25.8,587.0,126.13,98.99
2018,7,21,9,15,588.5,200.5,2.25,26.3,637.5,155.99,98.47
2018,7,21,9,30,641.0,192.0,2.3,26.8,688.0,194.99,120.07
2018,7,21,9,45,666.0,190.5,2.35,27.25,726.0,239.3,152.43
2018,7,21,10,0,691.0,189.0,2.4,27.7,764.0,286.56,189.98
2018,7,21,10,15,729.0,176.0,2.5,28.0,801.5,338.66,232.17
2018,7,21,10,30,767.0,163.0,2.6,28.3,839.0,387.33,272.28
