Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,10,45,774.0,164.0,2.7,28.6,860.5,436.4,312.86
2018,7,21,11,0,781.0,165.0,2.8,28.9,882.0,485.63,352.65
2018,7,21,11,15,785.5,165.5,2.85,29.05,896.5,533.19,390.37
2018,7,21,11,30,790.0,166.0,2.9,29.2,911.0,580.28,426.78
2018,7,21,11,45,792.5,166.5,3.0,29.35,918.5,625.51,461.14
2018,7,21,12,0,795.0,167.0,3.1,29.5,926.0,669.73,494.04
2018,7,21,12,15,804.5,160.5,3.15,29.45,928.5,711.98,525.34
2018,7,21,12,30,814.0,154.0,3.2,29.4,931.0,752.99,555.3
2018,7,21,12,45,824.0,146.0,3.25,29.4,927.0,782.95,576.7
2018,7,21,13,0,834.0,138.0,3.3,29.4,923.0,819.11,601.39
2018,7,21,13,15,832.0,136.5,3.35,29.25,909.0,848.52,621.84
2018,7,21,13,30,830.0,135.0,3.4,29.1,895.0,875.25,640.58
2018,7,21,13,45,808.0,142.5,3.4,29.0,867.5,901.1,658.39
2018,7,21,14,0,786.0,150.0,3.4,28.9,840.0,912.71,666.85
2018,7,21,14,15,780.0,146.5,3.4,28.65,812.5,924.83,676.29
2018,7,21,14,30,774.0,143.0,3.4,28.4,785.0,933.67,683.7
2018,7,21,14,45,784.5,131.5,3.4,28.2,758.5,946.95,694.09
2018,7,21,15,0,795.0,120.0,3.4,28.0,732.0,956.82,702.36
2018,7,21,15,15,782.5,117.5,3.4,28.0,693.0,950.43,699.49
2018,7,21,15,30,770.0,115.0,3.4,28.0,654.0,940.77,694.72
2018,7,21,15,45,756.0,111.0,3.4,27.4,611.5,924.68,687.41
2018,7,21,16,0,742.0,107.0,3.4,26.8,569.0,905.56,678.11
2018,7,21,16,15,724.0,102.5,3.35,26.35,523.5,878.96,662.98
2018,7,21,16,30,706.0,98.0,3.3,25.9,478.0,849.76,645.95
2018,7,21,16,45,681.0,93.0,3.3,25.4,430.0,816.6,626.31
2018,7,21,17,0,656.0,88.0,3.3,24.9,382.0,776.08,601.01
2018,7,21,17,15,621.0,83.0,3.2,24.3,333.5,724.73,566.95
2018,7,21,17,30,586.0,78.0,3.1,23.7,285.0,672.71,531.34
2018,7,21,17,45,538.5,71.5,3.0,23.05,238.0,607.35,484.36
2018,7,21,18,0,491.0,65.0,2.9,22.4,191.0,542.83,435.94
2018,7,21,18,15,422.0,56.5,2.8,21.8,147.5,459.5,370.36
2018,7,21,18,30,353.0,48.0,2.7,21.2,104.0,379.45,304.29
2018,7,21,18,45,258.0,36.0,2.6,20.55,69.5,279.23,216.24
2018,7,21,19,0,163.0,24.0,2.5,19.9,35.0,177.78,70.46
2018,7,21,19,15,85.5,13.0,2.45,19.55,18.5,67.03,0.0
2018,7,21,19,30,8.0,2.0,2.4,19.2,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.5,16.55,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.5,16.7,2.0,0.0,0.0
2018,7,22,5,15,101.0,14.0,1.55,17.1,20.5,11.95,0.0
2018,7,22,5,30,191.0,26.0,1.6,17.5,39.0,20.24,5.77
2018,7,22,5,45,289.0,36.0,1.6,17.9,74.5,29.36,19.04
2018,7,22,6,0,387.0,46.0,1.6,18.3,110.0,36.94,26.39
2018,7,22,6,15,377.0,61.5,1.65,18.8,141.5,46.54,35.11
2018,7,22,6,30,367.0,77.0,1.7,19.3,173.0,56.95,44.35
2018,7,22,6,45,426.0,86.0,1.7,19.8,221.0,62.98,49.57
2018,7,22,7,0,485.0,95.0,1.7,20.3,269.0,69.85,55.35
2018,7,22,7,15,563.0,94.5,1.75,20.9,326.5,68.18,53.63
2018,7,22,7,30,641.0,94.0,1.8,21.5,384.0,66.95,52.28
2018,7,22,7,45,687.0,93.0,1.85,22.05,437.0,65.3,50.57
2018,7,22,8,0,733.0,92.0,1.9,22.6,490.0,69.89,54.17
2018,7,22,8,15,752.5,95.0,1.9,23.1,536.0,70.79,54.62
2018,7,22,8,30,772.0,98.0,1.9,23.6,582.0,71.62,55.02
2018,7,22,8,45,787.0,101.0,1.95,24.15,625.0,72.27,55.28
2018,7,22,9,0,802.0,104.0,2.0,24.7,668.0,73.41,55.94
2018,7,22,9,15,811.0,107.5,2.05,25.15,706.0,134.01,75.22
2018,7,22,9,30,820.0,111.0,2.1,25.6,744.0,184.75,105.5
2018,7,22,9,45,825.0,115.0,2.15,26.05,776.5,236.16,144.24
2018,7,22,10,0,830.0,119.0,2.2,26.5,809.0,288.07,186.98
2018,7,22,10,15,837.0,120.5,2.25,26.85,837.0,339.32,230.46
2018,7,22,10,30,844.0,122.0,2.3,27.2,865.0,390.89,274.1
2018,7,22,10,45,849.5,122.5,2.35,27.6,886.0,441.31,316.1
2018,7,22,11,0,855.0,123.0,2.4,28.0,907.0,491.49,356.84
2018,7,22,11,15,858.5,123.5,2.45,28.25,921.5,540.22,395.61
2018,7,22,11,30,862.0,124.0,2.5,28.5,936.0,588.17,432.72
2018,7,22,11,45,864.0,124.5,2.6,28.75,943.5,634.25,467.7
2018,7,22,12,0,866.0,125.0,2.7,29.0,951.0,679.08,500.97
2018,7,22,12,15,868.0,123.0,2.75,29.1,951.0,720.54,531.34
2018,7,22,12,30,870.0,121.0,2.8,29.2,951.0,760.26,559.65
2018,7,22,12,45,871.0,119.0,2.85,29.35,944.0,797.23,584.36
2018,7,22,13,0,872.0,117.0,2.9,29.5,937.0,831.93,607.45
2018,7,22,13,15,869.5,116.0,2.95,29.45,922.5,862.07,627.96
2018,7,22,13,30,867.0,115.0,3.0,29.4,908.0,889.39,646.67
2018,7,22,13,45,862.5,113.0,3.05,29.4,886.0,910.99,661.57
2018,7,22,14,0,858.0,111.0,3.1,29.4,864.0,929.41,674.51
2018,7,22,14,15,851.5,109.5,3.15,29.15,836.0,943.16,685.24
2018,7,22,14,30,845.0,108.0,3.2,28.9,808.0,953.61,694.0
2018,7,22,14,45,836.0,107.0,3.25,28.7,774.5,958.79,699.36
2018,7,22,15,0,827.0,106.0,3.3,28.5,741.0,960.67,702.76
2018,7,22,15,15,815.0,103.5,3.3,28.5,701.5,954.56,700.17
2018,7,22,15,30,803.0,101.0,3.3,28.5,662.0,945.2,695.63
2018,7,22,15,45,788.5,98.0,3.35,27.8,619.0,941.67,697.39
2018,7,22,16,0,774.0,95.0,3.4,27.1,576.0,922.97,689.02
2018,7,22,16,15,755.0,92.0,3.35,26.6,530.0,896.87,674.5
2018,7,22,16,30,736.0,89.0,3.3,26.1,484.0,868.15,658.1
2018,7,22,16,45,711.0,85.0,3.3,25.6,435.5,829.92,635.09
2018,7,22,17,0,686.0,81.0,3.3,25.1,387.0,789.73,610.23
2018,7,22,17,15,651.5,76.0,3.25,24.4,337.5,743.37,580.41
2018,7,22,17,30,617.0,71.0,3.2,23.7,288.0,691.11,545.19
2018,7,22,17,45,570.0,65.0,3.15,23.05,240.5,626.1,498.81
2018,7,22,18,0,523.0,59.0,3.1,22.4,193.0,561.97,450.92
2018,7,22,18,15,454.0,51.5,3.0,21.7,149.0,479.18,385.92
2018,7,22,18,30,385.0,44.0,2.9,21.0,105.0,399.84,320.38
2018,7,22,18,45,285.5,33.5,2.85,20.35,70.0,298.85,231.04
2018,7,22,19,0,186.0,23.0,2.8,19.7,35.0,191.2,64.94
2018,7,22,19,15,98.0,12.5,2.75,19.3,18.5,74.73,0.0
2018,7,22,19,30,10.0,2.0,2.7,18.9,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,2.6,18.5,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.7,15.4,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.7,15.5,2.0,0.0,0.0
2018,7,23,5,15,127.0,13.0,1.75,15.9,21.0,11.1,0.0
2018,7,23,5,30,238.0,24.0,1.8,16.3,40.0,19.97,4.71
2018,7,23,5,45,339.5,33.0,1.8,16.7,77.0,26.95,17.04
2018,7,23,6,0,441.0,42.0,1.8,17.1,114.0,33.86,23.83
2018,7,23,6,15,326.0,48.0,1.8,17.7,111.5,36.94,26.86
2018,7,23,6,30,211.0,54.0,1.8,18.3,109.0,39.58,29.3
2018,7,23,6,45,106.5,78.0,1.8,18.9,106.0,61.05,48.09
2018,7,23,7,0,2.0,102.0,1.8,19.5,103.0,81.55,65.69
2018,7,23,7,15,20.5,135.5,1.8,20.2,145.0,106.08,86.36
2018,7,23,7,30,39.0,169.0,1.8,20.9,187.0,124.26,101.23
2018,7,23,7,45,123.5,192.5,1.85,21.55,257.5,134.51,109.21
2018,7,23,8,0,208.0,216.0,1.9,22.2,328.0,149.44,120.98
2018,7,23,8,15,496.0,156.0,1.95,22.9,457.0,100.83,79.82
2018,7,23,8,30,784.0,96.0,2.0,23.6,586.0,70.59,54.14
2018,7,23,8,45,815.5,92.0,2.0,24.35,634.5,77.93,59.96
2018,7,23,9,0,847.0,88.0,2.0,25.1,683.0,75.59,57.65
2018,7,23,9,15,858.5,89.5,2.05,25.7,722.5,125.38,67.28
2018,7,23,9,30,870.0,91.0,2.1,26.3,762.0,177.7,97.82
2018,7,23,9,45,880.0,91.5,2.15,26.9,796.5,230.46,137.14
2018,7,23,10,0,890.0,92.0,2.2,27.5,831.0,284.19,181.14
2018,7,23,10,15,894.5,94.5,2.3,27.9,859.0,338.41,227.2
2018,7,23,10,30,899.0,97.0,2.4,28.3,887.0,392.65,273.17
2018,7,23,10,45,901.5,99.0,2.45,28.7,908.0,445.55,317.26
2018,7,23,11,0,904.0,101.0,2.5,29.1,929.0,497.87,359.71
2018,7,23,11,15,905.5,102.5,2.55,29.25,943.0,548.53,400.11
2018,7,23,11,30,907.0,104.0,2.6,29.4,957.0,598.15,438.59
2018,7,23,11,45,906.0,106.0,2.7,29.6,964.0,645.39,474.46
2018,7,23,12,0,905.0,108.0,2.8,29.8,971.0,691.04,508.33
2018,7,23,12,15,902.5,109.5,2.85,29.75,970.0,733.48,539.57
2018,7,23,12,30,900.0,111.0,2.9,29.7,969.0,773.86,568.18
2018,7,23,12,45,895.5,113.0,3.0,29.65,960.5,810.85,593.55
2018,7,23,13,0,891.0,115.0,3.1,29.6,952.0,845.31,617.21
2018,7,23,13,15,889.0,113.5,3.15,29.6,937.5,876.05,638.0
2018,7,23,13,30,887.0,112.0,3.2,29.6,923.0,903.92,656.93
2018,7,23,13,45,883.0,111.0,3.3,29.55,901.5,927.45,673.53
2018,7,23,14,0,879.0,110.0,3.4,29.5,880.0,947.81,688.2
2018,7,23,14,15,872.5,108.5,3.4,29.3,851.5,962.01,698.76
2018,7,23,14,30,866.0,107.0,3.4,29.1,823.0,972.83,707.29
2018,7,23,14,45,841.0,114.0,3.45,28.95,785.0,971.0,707.94
2018,7,23,15,0,816.0,121.0,3.5,28.8,747.0,978.59,715.02
2018,7,23,15,15,806.5,117.0,3.5,28.8,708.0,973.69,713.22
2018,7,23,15,30,797.0,113.0,3.5,28.8,669.0,965.42,709.44
2018,7,23,15,45,791.5,105.5,3.45,28.05,627.0,953.71,705.3
2018,7,23,16,0,786.0,98.0,3.4,27.3,585.0,938.65,699.01
2018,7,23,16,15,762.5,96.0,3.35,26.7,537.0,909.23,682.6
2018,7,23,16,30,739.0,94.0,3.3,26.1,489.0,877.21,664.32
2018,7,23,16,45,712.0,89.0,3.25,25.45,439.0,835.73,639.26
2018,7,23,17,0,685.0,84.0,3.2,24.8,389.0,798.05,616.36
2018,7,23,17,15,652.5,78.0,3.1,24.1,339.0,747.0,582.98
2018,7,23,17,30,620.0,72.0,3.0,23.4,289.0,695.12,547.91
2018,7,23,17,45,575.5,67.0,2.95,22.65,242.5,633.61,504.44
2018,7,23,18,0,531.0,62.0,2.9,21.9,196.0,572.67,459.19
2018,7,23,18,15,461.0,53.5,2.8,21.25,151.0,487.34,392.2
2018,7,23,18,30,391.0,45.0,2.7,20.6,106.0,405.47,324.58
2018,7,23,18,45,280.0,34.0,2.6,19.95,69.5,295.1,227.23
2018,7,23,19,0,169.0,23.0,2.5,19.3,33.0,178.67,47.4
2018,7,23,19,15,84.5,11.5,2.45,19.0,16.5,65.01,0.0
2018,7,23,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,1.9,15.95,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,1.9,16.1,2.0,0.0,0.0
2018,7,24,5,15,109.0,13.5,2.0,16.45,20.0,11.52,0.0
2018,7,24,5,30,206.0,25.0,2.1,16.8,38.0,20.91,3.98
2018,7,24,5,45,308.5,35.0,2.15,17.1,74.5,28.68,18.36
2018,7,24,6,0,411.0,45.0,2.2,17.4,111.0,36.33,25.9
2018,7,24,6,15,482.0,52.0,2.25,17.95,156.5,41.21,30.54
2018,7,24,6,30,553.0,59.0,2.3,18.5,202.0,46.06,34.95
2018,7,24,6,45,602.5,64.5,2.3,19.05,251.5,49.54,37.99
2018,7,24,7,0,652.0,70.0,2.3,19.6,301.0,52.97,40.85
2018,7,24,7,15,687.5,73.5,2.35,20.2,351.0,59.69,46.48
2018,7,24,7,30,723.0,77.0,2.4,20.8,401.0,61.62,47.86
2018,7,24,7,45,750.0,79.5,2.4,21.4,451.0,62.68,48.48
2018,7,24,8,0,777.0,82.0,2.4,22.0,501.0,63.72,49.07
2018,7,24,8,15,797.5,84.0,2.45,22.65,548.5,64.29,49.25
2018,7,24,8,30,818.0,86.0,2.5,23.3,596.0,74.78,57.78
2018,7,24,8,45,833.5,88.0,2.55,23.9,640.5,75.87,58.36
2018,7,24,9,0,849.0,90.0,2.6,24.5,685.0,76.84,58.87
2018,7,24,9,15,857.0,93.0,2.65,25.0,723.5,125.91,68.48
2018,7,24,9,30,865.0,96.0,2.7,25.5,762.0,178.73,99.39
2018,7,24,9,45,869.0,100.0,2.75,26.0,795.0,232.45,139.78
2018,7,24,10,0,873.0,104.0,2.8,26.5,828.0,286.56,184.48
2018,7,24,10,15,880.0,105.5,2.9,26.8,856.5,340.13,230.28
2018,7,24,10,30,887.0,107.0,3.0,27.1,885.0,393.99,276.31
2018,7,24,10,45,893.0,107.0,3.05,27.45,907.0,446.51,320.51
2018,7,24,11,0,899.0,107.0,3.1,27.8,929.0,498.77,363.41
2018,7,24,11,15,903.0,107.5,3.15,27.85,944.5,549.91,404.77
2018,7,24,11,30,907.0,108.0,3.2,27.9,960.0,600.22,444.43
2018,7,24,11,45,908.5,108.0,3.25,28.0,967.0,647.62,480.92
2018,7,24,12,0,910.0,108.0,3.3,28.1,974.0,693.57,515.51
2018,7,24,12,15,908.5,109.0,3.35,28.05,973.5,736.6,547.6
2018,7,24,12,30,907.0,110.0,3.4,28.0,973.0,777.61,577.03
2018,7,24,12,45,903.5,111.0,3.45,27.95,965.0,814.85,602.62
2018,7,24,13,0,900.0,112.0,3.5,27.9,957.0,849.54,626.44
2018,7,24,13,15,898.0,111.0,3.5,27.8,942.5,880.99,647.93
2018,7,24,13,30,896.0,110.0,3.5,27.7,928.0,909.57,667.52
2018,7,24,13,45,892.5,108.5,3.5,27.6,906.5,933.3,683.93
2018,7,24,14,0,889.0,107.0,3.5,27.5,885.0,953.83,698.34
2018,7,24,14,15,883.0,105.5,3.5,27.3,856.5,968.67,709.41
2018,7,24,14,30,877.0,104.0,3.5,27.1,828.0,980.1,718.42
2018,7,24,14,45,869.5,102.0,3.45,26.9,794.0,986.09,723.69
2018,7,24,15,0,862.0,100.0,3.4,26.7,760.0,988.62,726.87
2018,7,24,15,15,850.5,98.0,3.4,26.7,720.0,983.7,725.11
2018,7,24,15,30,839.0,96.0,3.4,26.7,680.0,975.43,721.34
2018,7,24,15,45,826.0,93.0,3.4,26.1,636.5,961.2,715.43
2018,7,24,16,0,813.0,90.0,3.4,25.5,593.0,955.6,715.45
2018,7,24,16,15,796.0,86.0,3.35,25.0,545.5,929.86,701.2
2018,7,24,16,30,779.0,82.0,3.3,24.5,498.0,901.31,685.05
2018,7,24,16,45,755.0,78.5,3.25,24.05,448.5,864.02,662.46
2018,7,24,17,0,731.0,75.0,3.2,23.6,399.0,824.65,637.98
2018,7,24,17,15,698.5,71.0,3.1,22.95,349.0,774.88,605.56
2018,7,24,17,30,666.0,67.0,3.0,22.3,299.0,729.6,575.34
2018,7,24,17,45,619.5,61.5,2.9,21.65,249.5,664.38,528.88
2018,7,24,18,0,573.0,56.0,2.8,21.0,200.0,599.94,480.8
2018,7,24,18,15,503.0,48.5,2.7,20.5,154.0,514.76,413.81
2018,7,24,18,30,433.0,41.0,2.6,20.0,108.0,433.19,346.12
2018,7,24,18,45,320.5,31.5,2.5,19.45,71.0,322.34,247.37
2018,7,24,19,0,208.0,22.0,2.4,18.9,34.0,202.96,36.5
2018,7,24,19,15,104.0,11.0,2.4,18.65,17.0,77.26,0.0
2018,7,24,19,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.7,15.4,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.8,15.6,2.0,0.0,0.0
2018,7,25,5,15,150.0,12.5,1.85,16.1,21.0,10.67,0.0
2018,7,25,5,30,280.0,22.0,1.9,16.6,40.0,18.35,1.55
2018,7,25,5,45,388.0,29.5,2.0,17.05,78.0,24.17,14.53
2018,7,25,6,0,496.0,37.0,2.1,17.5,116.0,30.04,20.42
2018,7,25,6,15,559.0,43.5,2.05,18.2,162.5,37.92,27.63
2018,7,25,6,30,622.0,50.0,2.0,18.9,209.0,43.08,32.28
2018,7,25,6,45,669.0,54.0,2.0,19.55,259.5,45.99,34.8
2018,7,25,7,0,716.0,58.0,2.0,20.2,310.0,48.9,37.21
2018,7,25,7,15,746.5,61.5,2.05,20.95,361.0,51.23,39.02
2018,7,25,7,30,777.0,65.0,2.1,21.7,412.0,53.52,40.73
2018,7,25,7,45,799.5,67.5,2.15,22.45,462.0,62.71,48.31
2018,7,25,8,0,822.0,70.0,2.2,23.2,512.0,64.82,49.76
2018,7,25,8,15,839.0,72.5,2.25,23.8,559.5,66.72,51.06
2018,7,25,8,30,856.0,75.0,2.3,24.4,607.0,68.5,52.25
2018,7,25,8,45,869.0,77.0,2.35,25.05,651.5,69.76,53.0
2018,7,25,9,0,882.0,79.0,2.4,25.7,696.0,70.9,53.66
2018,7,25,9,15,888.5,82.5,2.5,26.25,735.0,120.23,63.25
2018,7,25,9,30,895.0,86.0,2.6,26.8,774.0,174.87,94.78
2018,7,25,9,45,898.5,90.0,2.65,27.3,807.5,230.15,136.01
2018,7,25,10,0,902.0,94.0,2.7,27.8,841.0,285.76,181.72
2018,7,25,10,15,908.0,95.5,2.75,28.25,869.5,340.59,228.23
2018,7,25,10,30,914.0,97.0,2.8,28.7,898.0,395.58,274.79
2018,7,25,10,45,917.5,99.0,2.85,29.15,920.0,449.85,319.99
2018,7,25,11,0,921.0,101.0,2.9,29.6,942.0,503.62,363.6
2018,7,25,11,15,923.0,102.0,3.0,29.75,956.5,555.21,404.96
2018,7,25,11,30,925.0,103.0,3.1,29.9,971.0,605.75,444.43
2018,7,25,11,45,925.0,104.0,3.15,30.1,978.0,653.84,480.9
2018,7,25,12,0,925.0,105.0,3.2,30.3,985.0,700.34,515.31
2018,7,25,12,15,925.0,105.5,3.3,30.25,985.0,744.68,548.2
2018,7,25,12,30,925.0,106.0,3.4,30.2,985.0,787.06,578.37
2018,7,25,12,45,923.5,105.5,3.45,30.15,977.0,825.23,604.3
2018,7,25,13,0,922.0,105.0,3.5,30.1,969.0,860.87,628.49
2018,7,25,13,15,918.5,105.0,3.55,29.9,954.0,892.54,650.41
2018,7,25,13,30,915.0,105.0,3.6,29.7,939.0,921.24,670.45
2018,7,25,13,45,907.0,106.0,3.65,29.5,916.0,943.71,686.48
2018,7,25,14,0,899.0,107.0,3.7,29.3,893.0,962.83,700.47
2018,7,25,14,15,890.0,107.5,3.7,28.9,863.5,977.1,711.7
2018,7,25,14,30,881.0,108.0,3.7,28.5,834.0,987.91,720.87
2018,7,25,14,45,871.5,106.5,3.75,28.1,799.0,992.65,726.58
2018,7,25,15,0,862.0,105.0,3.8,27.7,764.0,993.9,730.2
2018,7,25,15,15,858.0,99.5,3.8,27.7,725.5,992.73,730.94
2018,7,25,15,30,854.0,94.0,3.8,27.7,687.0,988.02,729.52
2018,7,25,15,45,839.5,91.5,3.7,26.55,642.5,972.82,723.93
2018,7,25,16,0,825.0,89.0,3.6,25.4,598.0,954.48,716.29
2018,7,25,16,15,806.0,86.5,3.5,24.65,550.0,940.28,710.36
2018,7,25,16,30,787.0,84.0,3.4,23.9,502.0,911.6,694.41
2018,7,25,16,45,757.5,81.0,3.3,23.1,450.5,869.49,669.05
2018,7,25,17,0,728.0,78.0,3.2,22.3,399.0,825.43,641.79
2018,7,25,17,15,695.5,73.5,3.1,21.7,349.0,775.03,608.65
2018,7,25,17,30,663.0,69.0,3.0,21.1,299.0,729.58,578.01
2018,7,25,17,45,609.0,64.0,2.9,20.45,248.0,658.55,526.95
2018,7,25,18,0,555.0,59.0,2.8,19.8,197.0,588.66,474.4
2018,7,25,18,15,476.0,51.5,2.7,19.4,150.5,496.64,401.45
2018,7,25,18,30,397.0,44.0,2.6,19.0,104.0,408.57,328.09
2018,7,25,18,45,274.5,32.5,2.55,18.6,67.0,289.27,221.46
2018,7,25,19,0,152.0,21.0,2.5,18.2,30.0,161.54,10.12
2018,7,25,19,15,76.0,10.5,2.45,17.9,15.0,58.51,0.0
2018,7,25,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,26,5,15,85.5,11.5,2.2,16.1,16.5,9.82,0.0
2018,7,26,5,30,171.0,23.0,2.2,16.5,33.0,17.93,0.0
2018,7,26,5,45,274.0,34.5,2.2,16.95,69.0,28.27,17.83
2018,7,26,6,0,377.0,46.0,2.2,17.4,105.0,37.18,26.57
2018,7,26,6,15,360.5,61.0,2.2,18.0,134.0,46.16,34.82
2018,7,26,6,30,344.0,76.0,2.2,18.6,163.0,56.19,43.78
2018,7,26,6,45,375.5,92.0,2.15,19.25,207.0,66.81,53.02
2018,7,26,7,0,407.0,108.0,2.1,19.9,251.0,77.0,61.66
2018,7,26,7,15,552.5,96.5,2.1,20.5,323.5,69.85,55.19
2018,7,26,7,30,698.0,85.0,2.1,21.1,396.0,61.74,47.91
2018,7,26,7,45,724.5,89.5,2.05,21.65,446.0,69.69,54.44
2018,7,26,8,0,751.0,94.0,2.0,22.2,496.0,71.83,55.93
2018,7,26,8,15,772.0,97.0,2.0,22.85,544.0,72.72,56.34
2018,7,26,8,30,793.0,100.0,2.0,23.5,592.0,73.55,56.7
2018,7,26,8,45,808.5,103.0,2.0,24.1,636.5,74.2,56.93
2018,7,26,9,0,824.0,106.0,2.0,24.7,681.0,74.76,57.09
2018,7,26,9,15,834.0,110.5,2.0,25.35,721.5,131.7,74.59
2018,7,26,9,30,844.0,115.0,2.0,26.0,762.0,184.73,104.77
2018,7,26,9,45,850.0,118.5,2.05,26.6,795.5,237.68,143.75
2018,7,26,10,0,856.0,122.0,2.1,27.2,829.0,291.23,187.26
2018,7,26,10,15,863.5,123.5,2.15,27.7,858.0,344.39,231.89
2018,7,26,10,30,871.0,125.0,2.2,28.2,887.0,397.91,276.74
2018,7,26,10,45,875.5,126.5,2.3,28.7,909.0,450.37,320.16
2018,7,26,11,0,880.0,128.0,2.4,29.2,931.0,502.49,362.19
2018,7,26,11,15,884.5,129.0,2.5,29.35,947.0,553.74,402.94
2018,7,26,11,30,889.0,130.0,2.6,29.5,963.0,604.29,442.1
2018,7,26,11,45,890.5,130.5,2.7,29.65,970.5,651.76,478.14
2018,7,26,12,0,892.0,131.0,2.8,29.8,978.0,697.87,512.39
2018,7,26,12,15,890.5,131.5,2.9,29.7,977.0,740.35,543.96
2018,7,26,12,30,889.0,132.0,3.0,29.6,976.0,780.85,573.68
2018,7,26,12,45,886.0,132.5,3.05,29.5,968.0,818.01,599.03
2018,7,26,13,0,883.0,133.0,3.1,29.4,960.0,852.69,622.68
2018,7,26,13,15,879.5,132.0,3.2,29.1,944.5,882.98,644.23
2018,7,26,13,30,876.0,131.0,3.3,28.8,929.0,910.36,663.98
2018,7,26,13,45,871.0,129.5,3.35,28.45,906.5,932.85,680.46
2018,7,26,14,0,866.0,128.0,3.4,28.1,884.0,952.12,694.99
2018,7,26,14,15,859.0,127.0,3.4,27.65,855.5,966.68,706.55
2018,7,26,14,30,852.0,126.0,3.4,27.2,827.0,977.87,716.1
2018,7,26,14,45,843.5,123.0,3.4,26.7,792.0,982.12,721.42
2018,7,26,15,0,835.0,120.0,3.4,26.2,757.0,995.68,733.13
2018,7,26,15,15,822.0,117.5,3.4,26.2,716.5,989.15,730.23
2018,7,26,15,30,809.0,115.0,3.4,26.2,676.0,979.19,725.36
2018,7,26,15,45,794.5,111.0,3.35,25.0,631.5,962.62,719.26
2018,7,26,16,0,780.0,107.0,3.3,23.8,587.0,942.87,711.03
2018,7,26,16,15,762.0,102.5,3.25,23.1,539.5,915.99,696.48
2018,7,26,16,30,744.0,98.0,3.2,22.4,492.0,886.34,679.89
2018,7,26,16,45,719.0,92.5,3.15,21.65,442.0,852.13,659.93
2018,7,26,17,0,694.0,87.0,3.1,20.9,392.0,810.22,634.0
2018,7,26,17,15,660.0,81.0,3.05,20.25,341.5,757.61,599.27
2018,7,26,17,30,626.0,75.0,3.0,19.6,291.0,704.17,562.7
2018,7,26,17,45,578.5,68.5,2.9,18.9,242.0,637.73,514.52
2018,7,26,18,0,531.0,62.0,2.8,18.2,193.0,572.04,464.6
2018,7,26,18,15,461.0,53.0,2.75,17.8,147.5,486.09,395.71
2018,7,26,18,30,391.0,44.0,2.7,17.4,102.0,403.64,326.08
2018,7,26,18,45,284.0,32.0,2.65,17.05,66.0,295.6,226.22
2018,7,26,19,0,177.0,20.0,2.6,16.7,30.0,177.06,0.0
2018,7,26,19,15,88.5,10.0,2.55,16.5,15.0,66.18,0.0
2018,7,26,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,27,5,15,87.5,11.0,3.0,15.15,16.0,9.39,0.0
2018,7,27,5,30,175.0,22.0,3.1,15.6,32.0,17.18,0.0
2018,7,27,5,45,265.5,34.0,3.15,16.0,66.5,27.87,17.45
2018,7,27,6,0,356.0,46.0,3.2,16.4,101.0,37.16,26.63
2018,7,27,6,15,333.0,62.0,3.2,16.9,128.5,46.74,35.47
2018,7,27,6,30,310.0,78.0,3.2,17.4,156.0,57.39,45.04
2018,7,27,6,45,337.5,96.0,3.2,17.9,198.5,69.29,55.48
2018,7,27,7,0,365.0,114.0,3.2,18.4,241.0,80.68,65.27
2018,7,27,7,15,514.0,105.5,3.15,18.8,316.0,76.24,61.15
2018,7,27,7,30,663.0,97.0,3.1,19.2,391.0,69.69,55.19
2018,7,27,7,45,686.5,103.5,3.1,19.65,440.0,72.66,57.46
2018,7,27,8,0,710.0,110.0,3.1,20.1,489.0,75.43,59.52
2018,7,27,8,15,729.0,115.5,3.1,20.55,536.5,77.29,60.79
2018,7,27,8,30,748.0,121.0,3.1,21.0,584.0,78.97,61.9
2018,7,27,8,45,761.5,126.5,3.1,21.5,628.0,88.62,69.73
2018,7,27,9,0,775.0,132.0,3.1,22.0,672.0,90.11,70.63
2018,7,27,9,15,797.0,131.0,3.1,22.45,714.5,130.11,75.87
2018,7,27,9,30,819.0,130.0,3.1,22.9,757.0,180.12,103.86
2018,7,27,9,45,841.0,126.0,3.15,23.35,795.5,230.89,141.15
2018,7,27,10,0,863.0,122.0,3.2,23.8,834.0,291.63,190.47
2018,7,27,10,15,870.5,123.5,3.2,24.05,863.0,345.25,236.6
2018,7,27,10,30,878.0,125.0,3.2,24.3,892.0,399.22,283.1
2018,7,27,10,45,883.5,126.0,3.25,24.6,914.5,452.21,328.2
2018,7,27,11,0,889.0,127.0,3.3,24.9,937.0,504.94,372.0
2018,7,27,11,15,893.5,127.5,3.3,25.0,953.0,556.37,413.85
2018,7,27,11,30,898.0,128.0,3.3,25.1,969.0,607.06,453.99
2018,7,27,11,45,899.5,128.5,3.35,25.25,976.5,654.99,491.15
2018,7,27,12,0,901.0,129.0,3.4,25.4,984.0,701.55,526.41
2018,7,27,12,15,905.0,126.5,3.45,25.4,985.0,745.96,559.77
2018,7,27,12,30,909.0,124.0,3.5,25.4,986.0,788.67,591.11
2018,7,27,12,45,912.5,121.0,3.5,25.35,980.0,828.62,618.55
2018,7,27,13,0,916.0,118.0,3.5,25.3,974.0,866.31,644.32
2018,7,27,13,15,915.0,115.5,3.5,25.2,959.0,898.1,666.16
2018,7,27,13,30,914.0,113.0,3.5,25.1,944.0,926.94,686.05
2018,7,27,13,45,912.0,110.0,3.5,24.95,922.0,951.29,703.13
2018,7,27,14,0,910.0,107.0,3.5,24.8,900.0,972.33,718.13
2018,7,27,14,15,905.5,105.5,3.5,24.6,872.0,989.15,730.61
2018,7,27,14,30,901.0,104.0,3.5,24.4,844.0,1002.53,740.99
2018,7,27,14,45,895.0,101.0,3.45,24.15,809.5,1009.31,746.97
2018,7,27,15,0,889.0,98.0,3.4,23.9,775.0,1012.52,750.8
2018,7,27,15,15,877.5,96.0,3.4,23.9,734.0,1007.78,749.2
2018,7,27,15,30,866.0,94.0,3.4,23.9,693.0,999.58,745.51
2018,7,27,15,45,852.5,91.0,3.3,23.25,648.0,984.8,738.69
2018,7,27,16,0,839.0,88.0,3.2,22.6,603.0,966.79,729.79
2018,7,27,16,15,821.0,85.0,3.2,22.05,554.5,952.77,724.12
2018,7,27,16,30,803.0,82.0,3.2,21.5,506.0,924.24,708.39
2018,7,27,16,45,777.0,79.5,3.15,20.9,455.5,885.95,685.45
2018,7,27,17,0,751.0,77.0,3.1,20.3,405.0,845.53,660.52
2018,7,27,17,15,714.0,72.5,3.1,19.6,352.5,790.41,624.71
2018,7,27,17,30,677.0,68.0,3.1,18.9,300.0,740.36,591.29
2018,7,27,17,45,623.5,63.0,3.05,18.2,249.0,669.41,540.17
2018,7,27,18,0,570.0,58.0,3.0,17.5,198.0,599.53,487.3
2018,7,27,18,15,492.0,50.5,3.0,17.05,151.0,507.89,414.08
2018,7,27,18,30,414.0,43.0,3.0,16.6,104.0,420.1,339.97
2018,7,27,18,45,294.0,32.0,3.05,16.1,67.0,302.68,230.89
2018,7,27,19,0,174.0,21.0,3.1,15.6,30.0,175.28,0.0
2018,7,27,19,15,87.0,10.5,3.05,15.4,15.0,65.57,0.0
2018,7,27,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,28,5,15,39.0,9.5,2.35,14.6,11.5,8.11,0.0
2018,7,28,5,30,78.0,19.0,2.4,15.0,23.0,15.09,0.0
2018,7,28,5,45,133.0,36.5,2.45,15.4,52.5,28.37,17.78
2018,7,28,6,0,188.0,54.0,2.5,15.8,82.0,41.4,30.35
2018,7,28,6,15,225.0,71.0,2.45,16.25,117.5,53.75,41.7
2018,7,28,6,30,262.0,88.0,2.4,16.7,153.0,65.81,52.55
2018,7,28,6,45,276.0,106.0,2.4,17.15,188.5,77.98,63.26
2018,7,28,7,0,290.0,124.0,2.4,17.6,224.0,89.73,73.35
2018,7,28,7,15,371.0,136.0,2.35,18.1,285.5,94.03,76.75
2018,7,28,7,30,452.0,148.0,2.3,18.6,347.0,101.13,82.47
2018,7,28,7,45,510.5,154.5,2.3,19.05,405.5,104.26,84.71
2018,7,28,8,0,569.0,161.0,2.3,19.5,464.0,107.31,86.86
2018,7,28,8,15,594.5,168.5,2.25,20.1,511.0,110.33,88.91
2018,7,28,8,30,620.0,176.0,2.2,20.7,558.0,111.95,89.77
2018,7,28,8,45,639.0,183.0,2.15,21.3,602.5,112.93,90.1
2018,7,28,9,0,658.0,190.0,2.1,21.9,647.0,113.72,90.29
2018,7,28,9,15,660.0,201.5,2.1,22.5,683.0,153.91,98.88
2018,7,28,9,30,662.0,213.0,2.1,23.1,719.0,202.98,127.84
2018,7,28,9,45,657.5,227.5,2.1,23.65,749.5,253.58,165.41
2018,7,28,10,0,653.0,242.0,2.1,24.2,780.0,304.18,206.16
2018,7,28,10,15,663.5,246.0,2.15,24.65,809.0,352.14,245.61
2018,7,28,10,30,674.0,250.0,2.2,25.1,838.0,401.35,286.06
2018,7,28,10,45,681.5,252.5,2.25,25.5,860.0,449.4,325.2
2018,7,28,11,0,689.0,255.0,2.3,25.9,882.0,498.0,363.85
2018,7,28,11,15,694.0,256.5,2.35,26.15,896.5,545.0,400.62
2018,7,28,11,30,699.0,258.0,2.4,26.4,911.0,591.9,436.38
2018,7,28,11,45,701.5,258.5,2.45,26.65,918.5,636.25,469.49
2018,7,28,12,0,704.0,259.0,2.5,26.9,926.0,679.84,501.29
2018,7,28,12,15,723.5,247.0,2.6,26.95,932.5,724.38,534.09
2018,7,28,12,30,743.0,235.0,2.7,27.0,939.0,768.4,566.1
2018,7,28,12,45,767.5,218.0,2.75,27.1,939.5,811.02,596.54
2018,7,28,13,0,792.0,201.0,2.8,27.2,940.0,846.08,621.8
2018,7,28,13,15,789.5,198.5,2.9,27.1,925.0,875.52,642.62
2018,7,28,13,30,787.0,196.0,3.0,27.0,910.0,902.13,661.47
2018,7,28,13,45,783.0,192.0,3.05,26.9,888.0,923.02,676.3
2018,7,28,14,0,779.0,188.0,3.1,26.8,866.0,940.71,689.17
2018,7,28,14,15,773.0,185.0,3.1,26.5,838.5,954.16,699.59
2018,7,28,14,30,767.0,182.0,3.1,26.2,811.0,973.32,713.96
2018,7,28,14,45,759.0,177.0,3.15,25.9,777.0,976.37,718.23
2018,7,28,15,0,751.0,172.0,3.2,25.6,743.0,975.98,720.53
2018,7,28,15,15,736.5,167.5,3.2,25.6,702.0,966.21,715.57
2018,7,28,15,30,722.0,163.0,3.2,25.6,661.0,953.11,708.58
2018,7,28,15,45,708.5,155.5,3.15,24.8,617.0,934.4,699.77
2018,7,28,16,0,695.0,148.0,3.1,24.0,573.0,912.59,688.88
2018,7,28,16,15,681.5,138.0,3.05,23.4,526.5,884.94,673.38
2018,7,28,16,30,668.0,128.0,3.0,22.8,480.0,854.51,655.8
2018,7,28,16,45,645.5,119.5,2.95,22.25,431.0,814.57,631.09
2018,7,28,17,0,623.0,111.0,2.9,21.7,382.0,772.64,604.43
2018,7,28,17,15,588.0,102.5,2.8,21.0,332.0,717.32,567.28
2018,7,28,17,30,553.0,94.0,2.7,20.3,282.0,661.18,528.25
2018,7,28,17,45,505.5,83.5,2.65,19.6,233.0,591.34,477.33
2018,7,28,18,0,458.0,73.0,2.6,18.9,184.0,522.25,424.52
2018,7,28,18,15,385.5,61.0,2.55,18.35,139.0,430.13,350.54
2018,7,28,18,30,313.0,49.0,2.5,17.8,94.0,347.58,280.27
2018,7,28,18,45,216.0,34.0,2.45,17.25,59.5,248.13,185.82
2018,7,28,19,0,119.0,19.0,2.4,16.7,25.0,132.57,0.0
2018,7,28,19,15,59.5,9.5,2.45,16.45,12.5,46.78,0.0
2018,7,28,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,29,5,15,75.5,10.5,2.4,15.2,14.5,8.96,0.0
2018,7,29,5,30,151.0,21.0,2.4,15.5,29.0,16.38,0.0
2018,7,29,5,45,236.0,33.5,2.45,15.8,61.5,25.95,15.61
2018,7,29,6,0,321.0,46.0,2.5,16.1,94.0,35.38,25.07
2018,7,29,6,15,272.0,62.0,2.5,16.55,113.5,46.43,35.22
2018,7,29,6,30,223.0,78.0,2.5,17.0,133.0,58.85,46.38
2018,7,29,6,45,154.0,105.0,2.5,17.5,147.0,78.9,63.98
2018,7,29,7,0,85.0,132.0,2.5,18.0,161.0,98.82,81.13
2018,7,29,7,15,237.5,139.5,2.5,18.45,239.5,98.75,80.72
2018,7,29,7,30,390.0,147.0,2.5,18.9,318.0,99.76,81.21
2018,7,29,7,45,479.0,145.5,2.5,19.4,381.5,98.21,79.45
2018,7,29,8,0,568.0,144.0,2.5,19.9,445.0,96.53,77.58
2018,7,29,8,15,502.0,181.0,2.5,20.3,465.5,116.33,93.96
2018,7,29,8,30,436.0,218.0,2.5,20.7,486.0,134.36,108.59
2018,7,29,8,45,507.0,209.5,2.45,21.1,544.0,127.9,102.69
2018,7,29,9,0,578.0,201.0,2.4,21.5,602.0,119.19,95.01
2018,7,29,9,15,675.5,174.5,2.4,21.85,669.5,137.14,85.95
2018,7,29,9,30,773.0,148.0,2.4,22.2,737.0,183.39,108.76
2018,7,29,9,45,779.5,153.5,2.4,22.55,771.0,235.16,147.1
2018,7,29,10,0,786.0,159.0,2.4,22.9,805.0,287.83,190.27
2018,7,29,10,15,763.5,179.5,2.4,23.15,825.0,342.92,237.65
2018,7,29,10,30,741.0,200.0,2.4,23.4,845.0,390.4,278.92
2018,7,29,10,45,779.5,183.0,2.45,23.7,877.0,444.25,323.11
2018,7,29,11,0,818.0,166.0,2.5,24.0,909.0,496.07,365.28
2018,7,29,11,15,830.0,162.0,2.55,24.1,926.5,546.59,406.07
2018,7,29,11,30,842.0,158.0,2.6,24.2,944.0,597.17,445.89
2018,7,29,11,45,766.5,203.5,2.65,24.3,923.5,632.09,472.74
2018,7,29,12,0,691.0,249.0,2.7,24.4,903.0,663.02,495.54
2018,7,29,12,15,602.0,297.5,2.75,24.3,867.0,678.43,506.82
2018,7,29,12,30,513.0,346.0,2.8,24.2,831.0,689.83,514.59
2018,7,29,12,45,417.0,383.5,2.85,24.1,775.5,676.72,504.88
2018,7,29,13,0,321.0,421.0,2.9,24.0,720.0,650.1,485.41
2018,7,29,13,15,311.5,421.5,2.9,23.7,708.0,663.52,496.03
2018,7,29,13,30,302.0,422.0,2.9,23.4,696.0,675.18,505.14
2018,7,29,13,45,339.0,396.0,2.95,23.15,696.0,702.09,526.54
2018,7,29,14,0,376.0,370.0,3.0,22.9,696.0,728.25,547.43
2018,7,29,14,15,405.0,344.5,3.0,22.65,685.0,762.43,573.24
2018,7,29,14,30,434.0,319.0,3.0,22.4,674.0,780.77,588.4
2018,7,29,14,45,524.5,268.0,3.0,22.15,678.5,831.54,627.99
2018,7,29,15,0,615.0,217.0,3.0,21.9,683.0,887.17,670.41
2018,7,29,15,15,641.0,192.5,3.0,21.9,655.0,896.92,678.25
2018,7,29,15,30,667.0,168.0,3.0,21.9,627.0,902.81,683.79
2018,7,29,15,45,656.5,157.0,3.05,21.45,583.5,883.23,673.54
2018,7,29,16,0,646.0,146.0,3.1,21.0,540.0,860.62,661.32
2018,7,29,16,15,660.5,129.5,3.05,20.55,503.5,853.5,659.33
2018,7,29,16,30,675.0,113.0,3.0,20.1,467.0,842.69,654.64
2018,7,29,16,45,648.0,105.0,3.0,19.65,416.5,798.75,626.54
2018,7,29,17,0,621.0,97.0,3.0,19.2,366.0,753.05,596.71
2018,7,29,17,15,544.5,95.0,3.0,18.7,308.5,667.42,536.28
2018,7,29,17,30,468.0,93.0,3.0,18.2,251.0,574.01,467.71
2018,7,29,17,45,480.5,77.5,2.95,17.75,215.5,562.21,459.82
2018,7,29,18,0,493.0,62.0,2.9,17.3,180.0,539.02,441.08
2018,7,29,18,15,413.5,52.5,2.8,16.95,135.0,446.09,365.21
2018,7,29,18,30,334.0,43.0,2.7,16.6,90.0,357.49,289.56
2018,7,29,18,45,222.5,30.5,2.65,16.3,56.5,246.57,183.41
2018,7,29,19,0,111.0,18.0,2.6,16.0,23.0,124.35,0.0
2018,7,29,19,15,55.5,9.0,2.55,15.85,11.5,43.71,0.0
2018,7,29,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,30,5,15,83.0,10.0,2.35,14.6,14.5,8.54,0.0
2018,7,30,5,30,166.0,20.0,2.4,15.1,29.0,15.63,0.0
2018,7,30,5,45,202.5,30.0,2.5,15.6,52.0,23.22,13.24
2018,7,30,6,0,239.0,40.0,2.6,16.1,75.0,30.6,20.89
2018,7,30,6,15,195.5,58.0,2.6,16.7,94.0,44.67,33.63
2018,7,30,6,30,152.0,76.0,2.6,17.3,113.0,56.98,44.67
2018,7,30,6,45,166.5,95.0,2.6,17.85,144.5,69.86,55.99
2018,7,30,7,0,181.0,114.0,2.6,18.4,176.0,82.28,66.66
2018,7,30,7,15,387.0,109.0,2.55,18.85,269.5,76.46,61.33
2018,7,30,7,30,593.0,104.0,2.5,19.3,363.0,74.02,58.93
2018,7,30,7,45,670.0,99.5,2.45,19.75,426.5,69.93,55.1
2018,7,30,8,0,747.0,95.0,2.4,20.2,490.0,72.74,57.21
2018,7,30,8,15,767.5,99.5,2.35,20.65,538.5,74.63,58.51
2018,7,30,8,30,788.0,104.0,2.3,21.1,587.0,76.38,59.7
2018,7,30,8,45,804.0,106.5,2.3,21.55,631.5,76.62,59.61
2018,7,30,9,0,820.0,109.0,2.3,22.0,676.0,76.81,59.49
2018,7,30,9,15,833.5,110.0,2.3,22.6,716.0,125.47,72.82
2018,7,30,9,30,847.0,111.0,2.3,23.2,756.0,177.05,100.56
2018,7,30,9,45,858.5,112.5,2.3,23.75,792.0,230.15,139.22
2018,7,30,10,0,870.0,114.0,2.3,24.3,828.0,284.42,183.44
2018,7,30,10,15,878.0,115.0,2.35,24.95,857.5,338.35,229.18
2018,7,30,10,30,886.0,116.0,2.4,25.6,887.0,392.67,275.24
2018,7,30,10,45,893.0,116.0,2.4,26.25,909.5,446.1,319.74
2018,7,30,11,0,900.0,116.0,2.4,26.9,932.0,499.38,362.84
2018,7,30,11,15,904.5,116.0,2.45,27.3,947.5,551.04,403.95
2018,7,30,11,30,909.0,116.0,2.5,27.7,963.0,601.91,443.23
2018,7,30,11,45,911.0,116.0,2.55,28.05,970.5,650.28,479.7
2018,7,30,12,0,913.0,116.0,2.6,28.4,978.0,697.23,514.18
2018,7,30,12,15,909.0,118.0,2.6,28.55,976.5,739.98,545.04
2018,7,30,12,30,905.0,120.0,2.6,28.7,975.0,780.52,573.48
2018,7,30,12,45,898.0,124.0,2.65,28.8,966.0,818.02,598.51
2018,7,30,13,0,891.0,128.0,2.7,28.9,957.0,852.84,621.67
2018,7,30,13,15,887.0,127.5,2.75,28.85,941.5,883.43,642.39
2018,7,30,13,30,883.0,127.0,2.8,28.8,926.0,911.06,661.23
2018,7,30,13,45,877.5,125.5,2.85,28.7,903.0,933.3,676.78
2018,7,30,14,0,872.0,124.0,2.9,28.6,880.0,952.25,690.33
2018,7,30,14,15,863.0,123.0,2.9,28.3,850.0,965.01,700.18
2018,7,30,14,30,854.0,122.0,2.9,28.0,820.0,974.3,707.99
2018,7,30,14,45,842.5,120.5,2.95,27.7,784.0,977.15,712.21
2018,7,30,15,0,831.0,119.0,3.0,27.4,748.0,989.2,722.67
2018,7,30,15,15,818.0,117.0,3.0,27.4,707.5,983.25,720.2
2018,7,30,15,30,805.0,115.0,3.0,27.4,667.0,973.88,715.79
2018,7,30,15,45,786.0,112.5,2.95,26.55,621.5,954.55,706.93
2018,7,30,16,0,767.0,110.0,2.9,25.7,576.0,932.09,696.01
2018,7,30,16,15,740.0,108.0,2.85,25.05,527.0,899.27,677.46
2018,7,30,16,30,713.0,106.0,2.8,24.4,478.0,870.93,661.8
2018,7,30,16,45,679.5,102.0,2.75,23.8,427.0,825.21,633.56
2018,7,30,17,0,646.0,98.0,2.7,23.2,376.0,777.87,603.59
2018,7,30,17,15,601.5,92.0,2.65,22.35,324.5,716.46,563.02
2018,7,30,17,30,557.0,86.0,2.6,21.5,273.0,654.68,520.62
2018,7,30,17,45,498.5,77.5,2.6,20.6,223.5,577.66,464.94
2018,7,30,18,0,440.0,69.0,2.6,19.7,174.0,502.03,407.47
2018,7,30,18,15,363.0,57.5,2.55,19.05,130.0,406.52,330.73
2018,7,30,18,30,286.0,46.0,2.5,18.4,86.0,322.22,258.71
2018,7,30,18,45,188.0,31.0,2.45,17.75,53.0,223.09,162.08
2018,7,30,19,0,90.0,16.0,2.4,17.1,20.0,105.13,0.0
2018,7,30,19,15,45.0,8.0,2.4,16.8,10.0,36.01,0.0
2018,7,30,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,31,5,15,54.5,9.5,2.05,14.45,12.0,8.11,0.0
2018,7,31,5,30,109.0,19.0,2.1,15.0,24.0,14.79,0.0
2018,7,31,5,45,199.0,33.5,2.2,15.5,57.0,25.87,15.21
2018,7,31,6,0,289.0,48.0,2.3,16.0,90.0,36.76,26.19
