Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,6,15,308.5,61.0,2.3,16.6,122.0,45.96,34.76
2018,7,31,6,30,328.0,74.0,2.3,17.2,154.0,54.81,42.78
2018,7,31,6,45,216.5,101.5,2.25,17.8,159.5,74.53,60.08
2018,7,31,7,0,105.0,129.0,2.2,18.4,165.0,94.22,77.02
2018,7,31,7,15,176.5,146.0,2.2,18.95,218.0,106.29,87.07
2018,7,31,7,30,248.0,163.0,2.2,19.5,271.0,112.88,92.24
2018,7,31,7,45,415.0,151.5,2.2,20.05,358.5,101.24,81.81
2018,7,31,8,0,582.0,140.0,2.2,20.6,446.0,94.21,75.39
2018,7,31,8,15,652.5,134.0,2.2,21.25,508.0,88.33,69.97
2018,7,31,8,30,723.0,128.0,2.2,21.9,570.0,83.19,65.24
2018,7,31,8,45,740.0,132.5,2.2,22.55,614.5,83.88,65.46
2018,7,31,9,0,757.0,137.0,2.2,23.2,659.0,93.41,73.04
2018,7,31,9,15,767.5,141.5,2.2,23.8,698.0,129.37,77.79
2018,7,31,9,30,778.0,146.0,2.2,24.4,737.0,180.08,105.32
2018,7,31,9,45,784.0,151.0,2.2,25.0,770.0,231.83,142.8
2018,7,31,10,0,790.0,156.0,2.2,25.6,803.0,284.42,185.18
2018,7,31,10,15,798.5,158.0,2.25,26.0,832.0,336.34,228.74
2018,7,31,10,30,807.0,160.0,2.3,26.4,861.0,388.97,272.94
2018,7,31,10,45,814.0,161.5,2.35,26.85,884.0,441.14,316.11
2018,7,31,11,0,821.0,163.0,2.4,27.3,907.0,493.45,358.29
2018,7,31,11,15,825.0,164.0,2.45,27.55,922.0,543.8,398.21
2018,7,31,11,30,829.0,165.0,2.5,27.8,937.0,593.58,436.6
2018,7,31,11,45,831.0,165.5,2.55,28.05,944.5,640.99,472.3
2018,7,31,12,0,833.0,166.0,2.6,28.3,952.0,687.22,506.27
2018,7,31,12,15,833.0,166.0,2.65,28.35,951.5,730.26,537.69
2018,7,31,12,30,833.0,166.0,2.7,28.4,951.0,771.5,567.3
2018,7,31,12,45,831.0,165.5,2.8,28.4,943.0,808.71,594.14
2018,7,31,13,0,829.0,165.0,2.9,28.4,935.0,843.49,618.1
2018,7,31,13,15,825.5,163.0,2.95,28.3,919.5,872.99,638.38
2018,7,31,13,30,822.0,161.0,3.0,28.2,904.0,899.55,656.79
2018,7,31,13,45,816.5,158.5,3.0,28.05,881.0,920.72,671.53
2018,7,31,14,0,811.0,156.0,3.0,27.9,858.0,938.61,684.26
2018,7,31,14,15,804.5,153.0,3.05,27.6,829.5,951.7,694.77
2018,7,31,14,30,798.0,150.0,3.1,27.3,801.0,961.38,703.25
2018,7,31,14,45,789.0,146.5,3.1,27.0,766.5,964.63,707.34
2018,7,31,15,0,780.0,143.0,3.1,26.7,732.0,964.42,709.36
2018,7,31,15,15,766.0,139.5,3.1,26.7,691.5,955.76,705.15
2018,7,31,15,30,752.0,136.0,3.1,26.7,651.0,943.72,698.88
2018,7,31,15,45,737.0,131.0,3.1,25.7,607.0,933.25,696.52
2018,7,31,16,0,722.0,126.0,3.1,24.7,563.0,912.5,687.24
2018,7,31,16,15,704.0,118.5,3.05,24.0,515.5,882.77,670.61
2018,7,31,16,30,686.0,111.0,3.0,23.3,468.0,850.4,651.98
2018,7,31,16,45,659.5,105.0,3.0,22.55,419.0,809.31,627.25
2018,7,31,17,0,633.0,99.0,3.0,21.8,370.0,766.42,600.57
2018,7,31,17,15,596.5,92.0,2.95,21.0,320.5,711.46,563.97
2018,7,31,17,30,560.0,85.0,2.9,20.2,271.0,655.81,525.45
2018,7,31,17,45,509.5,75.5,2.85,19.35,222.5,584.55,473.28
2018,7,31,18,0,459.0,66.0,2.8,18.5,174.0,514.35,419.3
2018,7,31,18,15,386.5,55.0,2.75,17.95,130.5,426.27,347.77
2018,7,31,18,30,314.0,44.0,2.7,17.4,87.0,340.66,274.31
2018,7,31,18,45,212.0,30.0,2.65,16.85,54.0,239.38,171.71
2018,7,31,19,0,110.0,16.0,2.6,16.3,21.0,89.32,0.0
2018,7,31,19,15,55.0,8.0,2.55,16.1,10.5,6.83,0.0
2018,7,31,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,1,5,15,77.0,9.0,2.3,14.6,12.5,7.68,0.0
2018,8,1,5,30,154.0,18.0,2.3,15.1,25.0,14.93,0.0
2018,8,1,5,45,273.0,29.0,2.35,15.55,60.5,23.79,13.33
2018,8,1,6,0,392.0,40.0,2.4,16.0,96.0,32.48,22.45
2018,8,1,6,15,342.5,50.0,2.4,16.6,113.0,39.26,28.87
2018,8,1,6,30,293.0,60.0,2.4,17.2,130.0,44.64,33.83
2018,8,1,6,45,155.0,89.0,2.35,17.85,127.0,65.79,52.43
2018,8,1,7,0,17.0,118.0,2.3,18.5,124.0,92.16,75.22
2018,8,1,7,15,108.5,143.5,2.25,19.05,190.0,104.0,85.08
2018,8,1,7,30,200.0,169.0,2.2,19.6,256.0,121.01,99.17
2018,8,1,7,45,461.5,133.0,2.15,20.15,366.0,90.29,72.42
2018,8,1,8,0,723.0,97.0,2.1,20.7,476.0,73.95,58.12
2018,8,1,8,15,765.5,94.0,2.1,21.4,530.0,70.93,55.2
2018,8,1,8,30,808.0,91.0,2.1,22.1,584.0,68.27,52.62
2018,8,1,8,45,823.5,94.0,2.1,22.75,629.0,79.5,61.75
2018,8,1,9,0,839.0,97.0,2.1,23.4,674.0,81.0,62.65
2018,8,1,9,15,852.0,98.5,2.15,24.05,714.5,116.85,66.33
2018,8,1,9,30,865.0,100.0,2.2,24.7,755.0,169.65,93.83
2018,8,1,9,45,876.0,101.0,2.25,25.3,791.0,223.33,132.35
2018,8,1,10,0,887.0,102.0,2.3,25.9,827.0,278.12,176.69
2018,8,1,10,15,893.5,103.0,2.4,26.2,855.5,332.53,223.07
2018,8,1,10,30,900.0,104.0,2.5,26.5,884.0,387.15,269.85
2018,8,1,10,45,905.0,105.5,2.6,26.85,907.0,441.52,315.72
2018,8,1,11,0,910.0,107.0,2.7,27.2,930.0,495.56,360.22
2018,8,1,11,15,913.0,108.0,2.8,27.2,945.0,547.69,402.67
2018,8,1,11,30,916.0,109.0,2.9,27.2,960.0,598.88,443.34
2018,8,1,11,45,917.5,110.0,3.0,27.2,968.0,648.03,481.56
2018,8,1,12,0,919.0,111.0,3.1,27.2,976.0,695.73,517.87
2018,8,1,12,15,918.0,111.5,3.2,27.1,975.5,739.65,551.04
2018,8,1,12,30,917.0,112.0,3.3,27.0,975.0,781.51,581.81
2018,8,1,12,45,915.0,112.0,3.35,26.9,967.0,819.89,608.36
2018,8,1,13,0,913.0,112.0,3.4,26.8,959.0,855.73,633.13
2018,8,1,13,15,911.0,111.0,3.4,26.6,944.5,887.92,655.42
2018,8,1,13,30,909.0,110.0,3.4,26.4,930.0,917.18,675.77
2018,8,1,13,45,905.0,109.0,3.45,26.2,908.0,941.56,693.25
2018,8,1,14,0,901.0,108.0,3.5,26.0,886.0,962.65,708.72
2018,8,1,14,15,895.0,106.0,3.45,25.7,856.5,977.46,719.79
2018,8,1,14,30,889.0,104.0,3.4,25.4,827.0,988.76,728.72
2018,8,1,14,45,881.0,102.0,3.4,25.1,792.0,994.56,734.56
2018,8,1,15,0,873.0,100.0,3.4,24.8,757.0,996.82,738.29
2018,8,1,15,15,861.5,97.5,3.4,24.8,716.0,991.5,736.3
2018,8,1,15,30,850.0,95.0,3.4,24.8,675.0,982.72,732.23
2018,8,1,15,45,835.5,92.0,3.4,23.9,630.0,966.98,726.18
2018,8,1,16,0,821.0,89.0,3.4,23.0,585.0,959.75,726.0
2018,8,1,16,15,802.5,85.5,3.35,22.35,536.5,933.06,711.42
2018,8,1,16,30,784.0,82.0,3.3,21.7,488.0,903.56,694.87
2018,8,1,16,45,758.5,78.0,3.25,21.1,437.0,864.04,670.82
2018,8,1,17,0,733.0,74.0,3.2,20.5,386.0,822.44,644.76
2018,8,1,17,15,695.5,70.0,3.15,19.75,334.5,767.9,608.77
2018,8,1,17,30,658.0,66.0,3.1,19.0,283.0,718.55,575.24
2018,8,1,17,45,604.5,60.5,3.05,18.25,233.0,647.54,523.52
2018,8,1,18,0,551.0,55.0,3.0,17.5,183.0,577.72,470.01
2018,8,1,18,15,469.0,47.0,2.95,17.0,137.0,483.17,393.51
2018,8,1,18,30,387.0,39.0,2.9,16.5,91.0,393.1,316.16
2018,8,1,18,45,261.5,28.0,2.85,16.0,56.5,272.81,192.33
2018,8,1,19,0,136.0,17.0,2.8,15.5,22.0,107.91,0.0
2018,8,1,19,15,68.0,8.5,2.8,15.3,11.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,2,5,15,66.5,9.0,2.55,13.8,12.0,7.68,0.0
2018,8,2,5,30,133.0,18.0,2.6,14.2,24.0,14.06,0.0
2018,8,2,5,45,270.5,29.0,2.7,14.6,60.5,23.86,13.2
2018,8,2,6,0,408.0,40.0,2.8,15.0,97.0,32.61,22.62
2018,8,2,6,15,486.0,47.5,2.8,15.5,143.0,38.04,27.91
2018,8,2,6,30,564.0,55.0,2.8,16.0,189.0,43.45,32.94
2018,8,2,6,45,618.0,60.0,2.8,16.45,240.0,46.68,35.86
2018,8,2,7,0,672.0,65.0,2.8,16.9,291.0,54.36,42.57
2018,8,2,7,15,708.5,69.5,2.8,17.45,343.0,57.24,44.91
2018,8,2,7,30,745.0,74.0,2.8,18.0,395.0,60.07,47.13
2018,8,2,7,45,772.5,77.0,2.85,18.55,446.5,61.59,48.18
2018,8,2,8,0,800.0,80.0,2.9,19.1,498.0,63.09,49.19
2018,8,2,8,15,820.5,82.0,2.95,19.65,547.0,63.74,49.46
2018,8,2,8,30,841.0,84.0,3.0,20.2,596.0,74.06,57.99
2018,8,2,8,45,856.0,86.5,3.05,20.75,641.5,75.55,58.93
2018,8,2,9,0,871.0,89.0,3.1,21.3,687.0,76.91,59.78
2018,8,2,9,15,879.0,92.5,3.15,21.7,727.0,113.31,64.2
2018,8,2,9,30,887.0,96.0,3.2,22.1,767.0,168.28,93.21
2018,8,2,9,45,892.5,100.0,3.2,22.45,802.0,224.17,134.09
2018,8,2,10,0,898.0,104.0,3.2,22.8,837.0,280.62,180.74
2018,8,2,10,15,905.5,105.0,3.2,23.05,866.5,336.05,228.67
2018,8,2,10,30,913.0,106.0,3.2,23.3,896.0,391.78,277.1
2018,8,2,10,45,919.0,106.0,3.2,23.6,918.5,446.34,323.92
2018,8,2,11,0,925.0,106.0,3.2,23.9,941.0,500.6,369.35
2018,8,2,11,15,929.5,106.0,3.2,24.05,957.0,553.6,412.78
2018,8,2,11,30,934.0,106.0,3.2,24.2,973.0,605.75,454.31
2018,8,2,11,45,936.5,106.0,3.2,24.3,981.0,655.63,493.14
2018,8,2,12,0,939.0,106.0,3.2,24.4,989.0,704.06,529.91
2018,8,2,12,15,937.5,106.5,3.25,24.45,988.0,748.47,563.28
2018,8,2,12,30,936.0,107.0,3.3,24.5,987.0,790.71,593.9
2018,8,2,12,45,933.0,108.5,3.35,24.5,979.0,830.29,621.23
2018,8,2,13,0,930.0,110.0,3.4,24.5,971.0,867.26,646.7
2018,8,2,13,15,929.0,108.5,3.4,24.35,956.5,900.4,669.63
2018,8,2,13,30,928.0,107.0,3.4,24.2,942.0,930.58,690.59
2018,8,2,13,45,924.5,105.0,3.45,24.1,919.5,954.89,707.87
2018,8,2,14,0,921.0,103.0,3.5,24.0,897.0,975.83,723.05
2018,8,2,14,15,916.0,101.0,3.5,23.7,867.5,991.89,735.37
2018,8,2,14,30,911.0,99.0,3.5,23.4,838.0,1004.39,745.53
2018,8,2,14,45,904.5,96.5,3.5,23.15,803.0,1011.3,752.02
2018,8,2,15,0,898.0,94.0,3.5,22.9,768.0,1014.59,756.33
2018,8,2,15,15,886.5,92.0,3.5,22.9,726.5,1009.85,754.76
2018,8,2,15,30,875.0,90.0,3.5,22.9,685.0,1001.59,751.04
2018,8,2,15,45,863.5,87.0,3.5,22.1,640.5,988.71,746.69
2018,8,2,16,0,852.0,84.0,3.5,21.3,596.0,972.54,740.18
2018,8,2,16,15,836.0,80.0,3.45,20.8,547.5,947.46,726.34
2018,8,2,16,30,820.0,76.0,3.4,20.3,499.0,930.6,718.18
2018,8,2,16,45,796.0,72.0,3.4,19.85,447.0,891.91,694.63
2018,8,2,17,0,772.0,68.0,3.4,19.4,395.0,851.02,669.06
2018,8,2,17,15,736.0,64.5,3.35,18.8,342.5,797.75,633.72
2018,8,2,17,30,700.0,61.0,3.3,18.2,290.0,743.44,596.24
2018,8,2,17,45,647.5,55.5,3.25,17.6,238.5,671.41,543.46
2018,8,2,18,0,595.0,50.0,3.2,17.0,187.0,607.2,493.86
2018,8,2,18,15,510.0,43.5,3.1,16.55,140.0,511.11,415.8
2018,8,2,18,30,425.0,37.0,3.0,16.1,93.0,419.66,336.63
2018,8,2,18,45,288.5,27.0,2.9,15.6,57.5,289.36,198.52
2018,8,2,19,0,152.0,17.0,2.8,15.1,22.0,118.73,0.0
2018,8,2,19,15,76.0,8.5,2.7,14.9,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,3,5,15,30.5,7.0,2.2,13.4,8.5,5.97,0.0
2018,8,3,5,30,61.0,14.0,2.3,14.0,17.0,11.95,0.0
2018,8,3,5,45,128.0,32.5,2.4,14.6,47.5,25.32,14.06
2018,8,3,6,0,195.0,51.0,2.5,15.2,78.0,39.16,28.21
2018,8,3,6,15,250.0,69.5,2.45,15.7,119.0,51.92,40.03
2018,8,3,6,30,305.0,88.0,2.4,16.2,160.0,64.74,51.65
2018,8,3,6,45,344.5,106.0,2.35,16.7,206.0,76.65,62.19
2018,8,3,7,0,384.0,124.0,2.3,17.2,252.0,88.09,72.05
2018,8,3,7,15,416.0,140.0,2.25,17.75,300.0,97.63,80.03
2018,8,3,7,30,448.0,156.0,2.2,18.3,348.0,106.73,87.44
2018,8,3,7,45,471.0,171.0,2.15,18.85,395.5,114.63,93.7
2018,8,3,8,0,494.0,186.0,2.1,19.4,443.0,122.08,99.48
2018,8,3,8,15,513.5,198.5,2.05,20.05,488.5,127.53,103.47
2018,8,3,8,30,533.0,211.0,2.0,20.7,534.0,132.62,107.11
2018,8,3,8,45,545.0,222.5,1.95,21.35,574.5,136.63,109.84
2018,8,3,9,0,557.0,234.0,1.9,22.0,615.0,140.3,112.26
2018,8,3,9,15,603.0,227.5,1.9,22.7,663.0,160.15,107.93
2018,8,3,9,30,649.0,221.0,1.9,23.4,711.0,199.84,126.56
2018,8,3,9,45,701.5,205.0,1.95,24.15,757.0,240.45,153.03
2018,8,3,10,0,754.0,189.0,2.0,24.9,803.0,287.21,188.57
2018,8,3,10,15,762.5,191.5,2.0,25.45,831.5,339.08,231.54
2018,8,3,10,30,771.0,194.0,2.0,26.0,860.0,391.76,275.18
2018,8,3,10,45,777.0,195.0,2.05,26.55,881.0,446.99,320.03
2018,8,3,11,0,783.0,196.0,2.1,27.1,902.0,497.12,360.12
2018,8,3,11,15,786.5,197.5,2.15,27.55,916.5,546.28,398.55
2018,8,3,11,30,790.0,199.0,2.2,28.0,931.0,594.94,435.46
2018,8,3,11,45,792.0,200.0,2.25,28.4,938.5,641.62,470.05
2018,8,3,12,0,794.0,201.0,2.3,28.8,946.0,687.27,502.98
2018,8,3,12,15,791.5,202.0,2.35,29.1,944.5,728.52,532.33
2018,8,3,12,30,789.0,203.0,2.4,29.4,943.0,767.89,559.81
2018,8,3,12,45,783.0,204.0,2.45,29.75,933.0,802.45,583.43
2018,8,3,13,0,777.0,205.0,2.5,30.1,923.0,834.43,604.98
2018,8,3,13,15,771.0,204.0,2.6,30.25,906.5,861.92,624.02
2018,8,3,13,30,765.0,203.0,2.7,30.4,890.0,894.31,645.77
2018,8,3,13,45,757.0,201.5,2.75,30.55,867.0,914.18,659.01
2018,8,3,14,0,749.0,200.0,2.8,30.7,844.0,930.77,670.31
2018,8,3,14,15,738.5,197.5,2.8,30.55,814.5,940.62,677.83
2018,8,3,14,30,728.0,195.0,2.8,30.4,785.0,947.03,683.32
2018,8,3,14,45,714.0,191.5,2.85,30.3,748.5,945.51,684.12
2018,8,3,15,0,700.0,188.0,2.9,30.2,712.0,940.54,682.88
2018,8,3,15,15,684.0,183.0,2.9,30.2,671.5,928.59,676.58
2018,8,3,15,30,668.0,178.0,2.9,30.2,631.0,913.38,668.28
2018,8,3,15,45,648.0,171.5,2.9,29.5,586.0,889.37,656.08
2018,8,3,16,0,628.0,165.0,2.9,28.8,541.0,862.43,641.84
2018,8,3,16,15,604.0,156.5,2.9,28.2,493.0,826.6,621.11
2018,8,3,16,30,580.0,148.0,2.9,27.6,445.0,788.37,598.38
2018,8,3,16,45,550.0,138.0,2.85,27.0,396.0,732.47,562.37
2018,8,3,17,0,520.0,128.0,2.8,26.4,347.0,684.45,531.16
2018,8,3,17,15,483.0,116.0,2.75,25.45,298.0,626.54,492.3
2018,8,3,17,30,446.0,104.0,2.7,24.5,249.0,568.6,451.87
2018,8,3,17,45,398.0,90.5,2.6,23.55,202.5,499.46,400.82
2018,8,3,18,0,350.0,77.0,2.5,22.6,156.0,432.0,348.26
2018,8,3,18,15,284.0,60.5,2.45,21.75,114.0,347.91,279.73
2018,8,3,18,30,218.0,44.0,2.4,20.9,72.0,267.91,211.03
2018,8,3,18,45,141.0,28.0,2.3,20.05,43.0,180.72,115.65
2018,8,3,19,0,64.0,12.0,2.2,19.2,14.0,54.05,0.0
2018,8,3,19,15,32.0,6.0,2.15,18.8,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.1,17.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,5,15,21.0,5.0,1.25,14.65,6.0,4.27,0.0
2018,8,4,5,30,42.0,10.0,1.4,15.1,12.0,8.54,0.0
2018,8,4,5,45,95.5,27.5,1.55,15.55,38.5,21.64,10.85
2018,8,4,6,0,149.0,45.0,1.7,16.0,65.0,34.8,24.33
2018,8,4,6,15,201.5,65.5,1.7,16.55,105.0,49.72,37.96
2018,8,4,6,30,254.0,86.0,1.7,17.1,145.0,64.28,51.04
2018,8,4,6,45,300.5,104.0,1.7,17.6,191.0,76.8,62.08
2018,8,4,7,0,347.0,122.0,1.7,18.1,237.0,86.43,70.33
2018,8,4,7,15,387.0,137.0,1.75,18.95,285.5,95.38,77.68
2018,8,4,7,30,427.0,152.0,1.8,19.8,334.0,103.95,84.53
2018,8,4,7,45,461.5,163.0,1.8,20.7,382.5,109.51,88.65
2018,8,4,8,0,496.0,174.0,1.8,21.6,431.0,114.79,92.47
2018,8,4,8,15,525.5,182.0,1.85,22.5,478.5,117.91,94.43
2018,8,4,8,30,555.0,190.0,1.9,23.4,526.0,120.82,96.21
2018,8,4,8,45,581.0,195.0,2.0,24.35,570.5,121.76,96.34
2018,8,4,9,0,607.0,200.0,2.1,25.3,615.0,120.34,94.55
2018,8,4,9,15,657.0,190.5,2.2,25.95,664.0,138.57,89.11
2018,8,4,9,30,707.0,181.0,2.3,26.6,713.0,180.15,107.91
2018,8,4,9,45,763.5,161.0,2.4,27.25,760.5,230.05,141.01
2018,8,4,10,0,820.0,141.0,2.5,27.9,808.0,276.54,176.28
2018,8,4,10,15,832.5,140.0,2.65,28.4,838.0,329.38,220.34
2018,8,4,10,30,845.0,139.0,2.8,28.9,868.0,387.83,268.83
2018,8,4,10,45,857.0,136.5,2.9,29.4,892.0,440.11,312.18
2018,8,4,11,0,869.0,134.0,3.0,29.9,916.0,492.72,354.83
2018,8,4,11,15,876.0,132.5,3.1,30.15,932.0,543.65,395.57
2018,8,4,11,30,883.0,131.0,3.2,30.4,948.0,594.03,434.82
2018,8,4,11,45,889.5,129.0,3.3,30.65,957.5,642.98,472.07
2018,8,4,12,0,896.0,127.0,3.4,30.9,967.0,690.91,507.7
2018,8,4,12,15,903.0,123.5,3.45,30.8,969.5,736.73,541.7
2018,8,4,12,30,910.0,120.0,3.5,30.7,972.0,781.0,574.0
2018,8,4,12,45,918.0,114.5,3.6,30.6,968.0,822.52,602.57
2018,8,4,13,0,926.0,109.0,3.7,30.5,964.0,861.89,629.65
2018,8,4,13,15,926.0,108.0,3.7,30.25,950.5,896.24,653.24
2018,8,4,13,30,926.0,107.0,3.7,30.0,937.0,927.72,674.97
2018,8,4,13,45,924.0,105.0,3.75,29.75,915.5,953.38,693.24
2018,8,4,14,0,922.0,103.0,3.8,29.5,894.0,975.74,709.51
2018,8,4,14,15,916.0,102.0,3.85,29.15,865.0,991.93,722.2
2018,8,4,14,30,910.0,101.0,3.9,28.8,836.0,1004.59,732.8
2018,8,4,14,45,901.0,99.5,3.9,28.4,800.0,1010.19,738.81
2018,8,4,15,0,892.0,98.0,3.9,28.0,764.0,1012.17,742.68
2018,8,4,15,15,880.0,96.0,3.9,28.0,722.5,1007.01,740.86
2018,8,4,15,30,868.0,94.0,3.9,28.0,681.0,998.33,736.93
2018,8,4,15,45,852.0,92.0,3.9,27.15,635.0,982.24,730.67
2018,8,4,16,0,836.0,90.0,3.9,26.3,589.0,974.68,730.24
2018,8,4,16,15,814.5,87.5,3.8,25.7,539.5,946.16,714.23
2018,8,4,16,30,793.0,85.0,3.7,25.1,490.0,914.83,696.25
2018,8,4,16,45,764.5,81.5,3.65,24.55,438.0,872.87,670.68
2018,8,4,17,0,736.0,78.0,3.6,24.0,386.0,828.85,643.06
2018,8,4,17,15,693.0,74.5,3.45,23.25,333.0,775.97,608.13
2018,8,4,17,30,650.0,71.0,3.3,22.5,280.0,717.08,567.43
2018,8,4,17,45,587.5,65.0,3.15,21.7,228.0,637.66,509.51
2018,8,4,18,0,525.0,59.0,3.0,20.9,176.0,559.76,449.84
2018,8,4,18,15,436.0,50.0,2.85,20.2,130.0,458.92,368.89
2018,8,4,18,30,347.0,41.0,2.7,19.5,84.0,362.64,286.55
2018,8,4,18,45,220.5,27.0,2.55,18.75,50.0,234.93,144.96
2018,8,4,19,0,94.0,13.0,2.4,18.0,16.0,75.33,0.0
2018,8,4,19,15,47.0,6.5,2.4,17.65,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,5,5,15,52.0,8.0,2.05,14.1,10.0,0.0,0.0
2018,8,5,5,30,104.0,16.0,2.2,14.7,20.0,13.66,0.0
2018,8,5,5,45,216.0,30.5,2.35,15.25,54.0,23.69,12.01
2018,8,5,6,0,328.0,45.0,2.5,15.8,88.0,34.76,24.25
2018,8,5,6,15,412.0,54.5,2.5,16.35,133.5,43.78,32.77
2018,8,5,6,30,496.0,64.0,2.5,16.9,179.0,50.5,38.98
2018,8,5,6,45,555.5,71.0,2.5,17.45,230.0,54.91,42.95
2018,8,5,7,0,615.0,78.0,2.5,18.0,281.0,59.27,46.68
2018,8,5,7,15,655.0,83.5,2.45,18.55,333.0,62.22,49.06
2018,8,5,7,30,695.0,89.0,2.4,19.1,385.0,65.09,51.3
2018,8,5,7,45,724.5,93.5,2.35,19.6,436.5,67.05,52.71
2018,8,5,8,0,754.0,98.0,2.3,20.1,488.0,75.44,59.6
2018,8,5,8,15,774.0,102.5,2.3,20.75,537.0,77.27,60.79
2018,8,5,8,30,794.0,107.0,2.3,21.4,586.0,78.97,61.86
2018,8,5,8,45,810.0,111.5,2.3,22.0,632.5,80.46,62.77
2018,8,5,9,0,826.0,116.0,2.3,22.6,679.0,81.8,63.57
2018,8,5,9,15,832.0,122.0,2.35,23.1,718.5,113.51,67.11
2018,8,5,9,30,838.0,128.0,2.4,23.6,758.0,168.54,95.3
2018,8,5,9,45,839.0,135.5,2.4,24.1,791.0,224.71,135.54
2018,8,5,10,0,840.0,143.0,2.4,24.6,824.0,281.17,181.2
2018,8,5,10,15,846.0,146.0,2.5,25.0,853.0,336.1,227.62
2018,8,5,10,30,852.0,149.0,2.6,25.4,882.0,391.41,274.6
2018,8,5,10,45,855.5,152.0,2.65,25.75,904.0,445.92,320.34
2018,8,5,11,0,859.0,155.0,2.7,26.1,926.0,500.16,364.73
2018,8,5,11,15,861.0,156.5,2.8,26.4,940.5,552.08,406.43
2018,8,5,11,30,863.0,158.0,2.9,26.7,955.0,603.14,446.33
2018,8,5,11,45,862.0,160.0,2.95,26.95,961.5,651.74,483.31
2018,8,5,12,0,861.0,162.0,3.0,27.2,968.0,698.84,518.26
2018,8,5,12,15,874.5,154.0,3.05,27.55,972.0,739.81,548.38
2018,8,5,12,30,888.0,146.0,3.1,27.9,976.0,785.08,580.7
2018,8,5,12,45,904.5,134.5,3.1,28.2,973.5,828.3,609.75
2018,8,5,13,0,921.0,123.0,3.1,28.5,971.0,869.61,636.58
2018,8,5,13,15,919.5,121.5,3.1,28.6,956.0,902.49,658.17
2018,8,5,13,30,918.0,120.0,3.1,28.7,941.0,932.4,677.81
2018,8,5,13,45,914.0,118.5,3.1,28.8,918.5,956.92,693.95
2018,8,5,14,0,910.0,117.0,3.1,28.9,896.0,978.09,708.0
2018,8,5,14,15,903.0,115.5,3.1,28.8,866.0,992.97,718.68
2018,8,5,14,30,896.0,114.0,3.1,28.7,836.0,1004.28,727.25
2018,8,5,14,45,887.0,111.5,3.1,28.6,799.5,1008.97,731.73
2018,8,5,15,0,878.0,109.0,3.1,28.5,763.0,1010.02,734.09
2018,8,5,15,15,865.0,107.0,3.1,28.5,721.0,1004.06,731.8
2018,8,5,15,30,852.0,105.0,3.1,28.5,679.0,1006.85,735.44
2018,8,5,15,45,835.5,102.0,3.15,27.95,632.5,989.28,727.84
2018,8,5,16,0,819.0,99.0,3.2,27.4,586.0,968.39,718.2
2018,8,5,16,15,797.0,95.0,3.15,26.95,535.5,937.68,700.88
2018,8,5,16,30,775.0,91.0,3.1,26.5,485.0,904.15,681.51
2018,8,5,16,45,744.5,87.0,3.05,26.0,432.5,859.84,654.48
2018,8,5,17,0,714.0,83.0,3.0,25.5,380.0,819.99,629.96
2018,8,5,17,15,670.0,78.5,2.9,24.65,327.0,759.73,590.53
2018,8,5,17,30,626.0,74.0,2.8,23.8,274.0,699.03,549.25
2018,8,5,17,45,563.5,67.0,2.65,23.0,222.5,618.87,491.08
2018,8,5,18,0,501.0,60.0,2.5,22.2,171.0,540.31,431.2
2018,8,5,18,15,407.5,50.5,2.35,21.25,125.0,436.0,348.38
2018,8,5,18,30,314.0,41.0,2.2,20.3,79.0,336.64,263.92
2018,8,5,18,45,194.0,26.5,2.05,19.4,46.5,213.72,122.08
2018,8,5,19,0,74.0,12.0,1.9,18.5,14.0,60.71,0.0
2018,8,5,19,15,37.0,6.0,1.9,18.0,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.15,13.35,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.3,13.8,6.0,4.27,0.0
2018,8,6,5,45,44.0,18.0,1.4,14.25,23.0,14.45,4.9
2018,8,6,6,0,70.0,31.0,1.5,14.7,40.0,24.42,15.45
2018,8,6,6,15,99.5,53.5,1.45,15.15,73.0,42.25,31.59
2018,8,6,6,30,129.0,76.0,1.4,15.6,106.0,58.55,46.29
2018,8,6,6,45,156.5,102.0,1.4,16.0,147.0,76.57,62.26
2018,8,6,7,0,184.0,128.0,1.4,16.4,188.0,94.02,77.43
2018,8,6,7,15,209.5,154.0,1.35,17.05,233.5,110.92,91.7
2018,8,6,7,30,235.0,180.0,1.3,17.7,279.0,122.88,101.42
2018,8,6,7,45,257.5,203.5,1.3,18.4,325.0,136.27,112.17
2018,8,6,8,0,280.0,227.0,1.3,19.1,371.0,149.08,122.21
2018,8,6,8,15,301.0,247.5,1.25,20.0,416.0,159.63,130.11
2018,8,6,8,30,322.0,268.0,1.2,20.9,461.0,169.66,137.45
2018,8,6,8,45,340.0,285.0,1.2,21.75,503.0,177.31,142.8
2018,8,6,9,0,358.0,302.0,1.2,22.6,545.0,184.51,147.75
2018,8,6,9,15,384.5,312.0,1.3,23.55,587.5,204.95,148.01
2018,8,6,9,30,411.0,322.0,1.4,24.5,630.0,242.35,167.75
2018,8,6,9,45,440.0,325.0,1.45,25.4,669.0,268.82,183.94
2018,8,6,10,0,469.0,328.0,1.5,26.3,708.0,309.76,213.85
2018,8,6,10,15,478.5,336.0,1.65,26.95,735.5,351.79,246.8
2018,8,6,10,30,488.0,344.0,1.8,27.6,763.0,395.13,280.91
2018,8,6,10,45,495.0,349.5,1.95,28.25,784.0,437.11,313.76
2018,8,6,11,0,502.0,355.0,2.1,28.9,805.0,479.84,346.55
2018,8,6,11,15,509.0,357.0,2.25,29.4,820.0,520.79,377.63
2018,8,6,11,30,516.0,359.0,2.4,29.9,835.0,562.1,408.32
2018,8,6,11,45,521.0,360.0,2.55,30.35,843.5,601.66,437.25
2018,8,6,12,0,526.0,361.0,2.7,30.8,852.0,640.97,465.46
2018,8,6,12,15,573.0,332.0,2.75,31.05,867.0,685.2,497.35
2018,8,6,12,30,620.0,303.0,2.8,31.3,882.0,728.55,528.35
2018,8,6,12,45,680.0,264.5,2.9,31.55,894.0,778.45,563.95
2018,8,6,13,0,740.0,226.0,3.0,31.8,906.0,828.15,599.12
2018,8,6,13,15,744.5,218.5,3.05,31.85,893.0,858.69,620.38
2018,8,6,13,30,749.0,211.0,3.1,31.9,880.0,886.61,639.77
2018,8,6,13,45,754.0,202.0,3.15,31.9,860.5,910.71,656.21
2018,8,6,14,0,759.0,193.0,3.2,31.9,841.0,931.79,670.81
2018,8,6,14,15,757.5,185.5,3.25,31.7,813.5,945.12,681.07
2018,8,6,14,30,756.0,178.0,3.3,31.5,786.0,955.07,689.36
2018,8,6,14,45,754.5,169.5,3.35,31.35,753.0,960.52,694.79
2018,8,6,15,0,753.0,161.0,3.4,31.2,720.0,962.52,698.17
2018,8,6,15,15,737.5,157.0,3.4,31.2,679.0,952.21,692.93
2018,8,6,15,30,722.0,153.0,3.4,31.2,638.0,938.56,685.71
2018,8,6,15,45,710.5,145.0,3.35,30.5,594.5,921.08,677.65
2018,8,6,16,0,699.0,137.0,3.3,29.8,551.0,900.46,667.51
2018,8,6,16,15,682.0,129.5,3.2,29.2,504.5,872.02,651.46
2018,8,6,16,30,665.0,122.0,3.1,28.6,458.0,840.93,633.43
2018,8,6,16,45,635.5,114.5,3.05,28.05,407.5,795.33,605.16
2018,8,6,17,0,606.0,107.0,3.0,27.5,357.0,747.98,574.99
2018,8,6,17,15,555.0,100.5,2.8,26.5,305.0,680.46,529.52
2018,8,6,17,30,504.0,94.0,2.6,25.5,253.0,606.41,477.54
2018,8,6,17,45,436.0,83.0,2.45,24.5,202.5,521.55,415.25
2018,8,6,18,0,368.0,72.0,2.3,23.5,152.0,439.72,352.28
2018,8,6,18,15,284.5,56.5,2.15,22.5,108.5,342.56,273.48
2018,8,6,18,30,201.0,41.0,2.0,21.5,65.0,251.13,194.91
2018,8,6,18,45,118.5,24.5,1.9,20.55,37.0,153.8,77.85
2018,8,6,19,0,36.0,8.0,1.8,19.6,9.0,31.34,0.0
2018,8,6,19,15,18.0,4.0,1.85,19.2,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,1.55,14.05,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,1.7,14.5,9.0,6.83,0.0
2018,8,7,5,45,77.5,24.0,1.85,14.9,32.5,18.98,7.71
2018,8,7,6,0,125.0,40.0,2.0,15.3,56.0,31.11,21.07
2018,8,7,6,15,173.0,62.0,2.0,15.75,95.0,47.12,35.72
2018,8,7,6,30,221.0,84.0,2.0,16.2,134.0,62.66,49.76
2018,8,7,6,45,263.0,105.0,2.0,16.65,179.5,77.08,62.55
2018,8,7,7,0,305.0,126.0,2.0,17.1,225.0,91.07,74.68
2018,8,7,7,15,341.0,144.0,1.95,17.7,273.0,102.72,84.46
2018,8,7,7,30,377.0,162.0,1.9,18.3,321.0,113.99,93.7
2018,8,7,7,45,407.5,177.0,1.9,18.95,369.0,117.95,96.52
2018,8,7,8,0,438.0,192.0,1.9,19.6,417.0,125.38,102.23
2018,8,7,8,15,463.5,204.5,1.95,20.2,463.5,130.8,106.2
2018,8,7,8,30,489.0,217.0,2.0,20.8,510.0,135.88,109.84
2018,8,7,8,45,510.5,227.0,2.0,21.4,554.0,139.1,111.93
2018,8,7,9,0,532.0,237.0,2.0,22.0,598.0,142.06,113.79
2018,8,7,9,15,533.5,252.5,2.05,22.5,633.0,167.57,117.34
2018,8,7,9,30,535.0,268.0,2.1,23.0,668.0,213.21,142.29
2018,8,7,9,45,528.5,285.5,2.15,23.5,696.5,259.56,175.34
2018,8,7,10,0,522.0,303.0,2.2,24.0,725.0,305.81,211.68
2018,8,7,10,15,531.5,310.0,2.25,24.3,753.0,349.87,247.25
2018,8,7,10,30,541.0,317.0,2.3,24.6,781.0,395.16,284.03
2018,8,7,10,45,547.0,322.5,2.35,24.9,802.0,439.23,319.64
2018,8,7,11,0,553.0,328.0,2.4,25.2,823.0,483.85,354.98
2018,8,7,11,15,558.0,331.0,2.5,25.25,837.5,526.67,388.8
2018,8,7,11,30,563.0,334.0,2.6,25.3,852.0,569.58,422.01
2018,8,7,11,45,566.0,335.5,2.65,25.35,859.5,610.08,452.72
2018,8,7,12,0,569.0,337.0,2.7,25.4,867.0,650.06,482.48
2018,8,7,12,15,584.0,327.5,2.75,25.4,871.5,688.83,511.27
2018,8,7,12,30,599.0,318.0,2.8,25.4,876.0,727.05,539.33
2018,8,7,12,45,616.0,305.0,2.85,25.35,874.5,761.65,564.85
2018,8,7,13,0,633.0,292.0,2.9,25.3,873.0,797.7,591.13
2018,8,7,13,15,632.5,287.5,2.9,25.25,859.5,824.7,610.41
2018,8,7,13,30,632.0,283.0,2.9,25.2,846.0,849.17,627.92
2018,8,7,13,45,629.5,276.5,2.9,25.1,825.0,867.36,641.33
2018,8,7,14,0,627.0,270.0,2.9,25.0,804.0,882.58,652.82
2018,8,7,14,15,620.5,263.0,2.9,24.8,776.0,890.5,659.7
2018,8,7,14,30,614.0,256.0,2.9,24.6,748.0,895.19,664.56
2018,8,7,14,45,606.0,247.0,2.9,24.4,714.5,893.27,665.16
2018,8,7,15,0,598.0,238.0,2.9,24.2,681.0,882.46,660.05
2018,8,7,15,15,581.0,230.5,2.9,24.2,640.5,866.71,650.89
2018,8,7,15,30,564.0,223.0,2.9,24.2,600.0,848.14,639.85
2018,8,7,15,45,550.0,211.0,2.85,23.55,557.5,824.84,627.03
2018,8,7,16,0,536.0,199.0,2.8,22.9,515.0,798.98,612.33
2018,8,7,16,15,519.5,185.5,2.75,22.4,470.0,766.53,592.46
2018,8,7,16,30,503.0,172.0,2.7,21.9,425.0,731.96,570.8
2018,8,7,16,45,477.0,158.0,2.6,21.45,377.0,685.77,539.73
2018,8,7,17,0,451.0,144.0,2.5,21.0,329.0,638.34,507.07
2018,8,7,17,15,415.0,128.5,2.45,20.3,280.5,578.95,464.97
2018,8,7,17,30,379.0,113.0,2.4,19.6,232.0,519.56,421.29
2018,8,7,17,45,333.0,95.0,2.3,18.95,185.5,448.66,366.39
2018,8,7,18,0,287.0,77.0,2.2,18.3,139.0,379.22,310.27
2018,8,7,18,15,226.0,58.0,2.15,17.7,98.5,298.28,242.29
2018,8,7,18,30,165.0,39.0,2.1,17.1,58.0,220.66,173.17
2018,8,7,18,45,101.0,23.0,2.05,16.55,33.0,136.97,60.35
2018,8,7,19,0,37.0,7.0,2.0,16.0,8.0,31.12,0.0
2018,8,7,19,15,18.5,3.5,2.0,15.75,4.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,8,5,15,32.5,6.0,1.65,13.8,7.0,0.0,0.0
2018,8,8,5,30,65.0,12.0,1.8,14.4,14.0,10.24,0.0
2018,8,8,5,45,142.5,27.0,1.95,15.0,42.0,20.88,8.45
2018,8,8,6,0,220.0,42.0,2.1,15.6,70.0,32.15,21.86
2018,8,8,6,15,227.0,59.5,2.05,16.2,99.5,44.65,33.47
2018,8,8,6,30,234.0,77.0,2.0,16.8,129.0,58.08,45.61
2018,8,8,6,45,206.5,100.0,1.95,17.4,155.0,73.39,59.14
2018,8,8,7,0,179.0,123.0,1.9,18.0,181.0,90.86,74.24
2018,8,8,7,15,268.5,135.0,1.85,18.6,239.0,96.38,78.69
2018,8,8,7,30,358.0,147.0,1.8,19.2,297.0,100.17,81.53
2018,8,8,7,45,517.0,134.5,1.75,19.85,382.0,92.47,74.46
2018,8,8,8,0,676.0,122.0,1.7,20.5,467.0,84.11,66.89
2018,8,8,8,15,702.0,126.5,1.7,21.25,516.5,85.1,67.31
2018,8,8,8,30,728.0,131.0,1.7,22.0,566.0,86.01,67.65
2018,8,8,8,45,749.0,134.5,1.65,22.75,612.0,86.13,67.33
2018,8,8,9,0,770.0,138.0,1.6,23.5,658.0,95.3,74.55
2018,8,8,9,15,763.5,151.0,1.65,24.15,693.5,115.12,71.52
2018,8,8,9,30,757.0,164.0,1.7,24.8,729.0,170.28,99.82
2018,8,8,9,45,741.5,182.0,1.75,25.5,757.0,226.96,140.23
2018,8,8,10,0,726.0,200.0,1.8,26.2,785.0,282.49,184.5
2018,8,8,10,15,739.0,201.0,1.8,26.7,815.0,333.49,226.12
2018,8,8,10,30,752.0,202.0,1.8,27.2,845.0,385.81,269.01
2018,8,8,10,45,763.0,201.5,1.85,27.75,868.5,437.42,310.9
2018,8,8,11,0,774.0,201.0,1.9,28.3,892.0,489.65,352.25
2018,8,8,11,15,781.5,200.5,1.95,28.65,908.0,542.11,392.9
2018,8,8,11,30,789.0,200.0,2.0,29.0,924.0,591.57,430.37
2018,8,8,11,45,794.5,198.5,2.05,29.35,932.5,638.7,465.24
2018,8,8,12,0,800.0,197.0,2.1,29.7,941.0,684.99,498.64
2018,8,8,12,15,797.0,198.5,2.15,29.85,939.5,726.71,528.48
2018,8,8,12,30,794.0,200.0,2.2,30.0,938.0,766.48,556.43
2018,8,8,12,45,787.5,202.0,2.25,30.2,928.5,801.78,580.78
2018,8,8,13,0,781.0,204.0,2.3,30.4,919.0,834.46,603.06
2018,8,8,13,15,779.5,200.5,2.35,30.4,904.0,863.81,623.3
2018,8,8,13,30,778.0,197.0,2.4,30.4,889.0,890.33,641.17
2018,8,8,13,45,775.5,192.5,2.45,30.45,867.0,912.07,655.91
2018,8,8,14,0,773.0,188.0,2.5,30.5,845.0,938.84,674.0
2018,8,8,14,15,765.5,184.0,2.55,30.3,815.5,950.3,683.01
2018,8,8,14,30,758.0,180.0,2.6,30.1,786.0,958.3,690.09
2018,8,8,14,45,749.0,174.5,2.6,29.95,750.5,959.73,692.57
2018,8,8,15,0,740.0,169.0,2.6,29.8,715.0,957.67,693.01
2018,8,8,15,15,724.0,164.5,2.6,29.8,673.5,946.31,687.19
2018,8,8,15,30,708.0,160.0,2.6,29.8,632.0,931.6,679.37
2018,8,8,15,45,690.5,153.5,2.7,29.05,587.0,909.9,669.85
2018,8,8,16,0,673.0,147.0,2.8,28.3,542.0,885.18,658.19
2018,8,8,16,15,649.5,140.0,2.8,27.6,494.0,851.1,639.12
2018,8,8,16,30,626.0,133.0,2.8,26.9,446.0,814.53,618.02
2018,8,8,16,45,594.0,124.5,2.8,26.2,395.5,765.83,587.86
2018,8,8,17,0,562.0,116.0,2.8,25.5,345.0,715.5,555.65
2018,8,8,17,15,518.5,106.0,2.7,24.55,294.0,644.62,507.24
2018,8,8,17,30,475.0,96.0,2.6,23.6,243.0,582.61,463.55
2018,8,8,17,45,417.5,83.5,2.5,22.6,195.0,505.85,406.46
2018,8,8,18,0,360.0,71.0,2.4,21.6,147.0,431.46,348.3
2018,8,8,18,15,285.0,54.5,2.3,20.75,104.5,340.14,273.03
2018,8,8,18,30,210.0,38.0,2.2,19.9,62.0,253.71,196.48
2018,8,8,18,45,125.5,22.5,2.1,19.05,35.0,152.48,52.98
2018,8,8,19,0,41.0,7.0,2.0,18.2,8.0,33.78,0.0
2018,8,8,19,15,20.5,3.5,2.0,17.85,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,9,5,15,25.0,5.0,1.25,13.6,5.5,0.0,0.0
2018,8,9,5,30,50.0,10.0,1.4,14.1,11.0,8.54,0.0
2018,8,9,5,45,127.0,26.5,1.55,14.6,39.5,20.47,7.51
2018,8,9,6,0,204.0,43.0,1.7,15.1,68.0,32.86,22.46
2018,8,9,6,15,250.5,59.0,1.65,15.75,104.5,44.43,33.32
2018,8,9,6,30,297.0,75.0,1.6,16.4,141.0,55.63,43.52
2018,8,9,6,45,235.5,98.0,1.55,17.0,159.0,72.31,58.28
2018,8,9,7,0,174.0,121.0,1.5,17.6,177.0,89.55,73.2
2018,8,9,7,15,311.0,129.0,1.5,18.55,250.5,93.1,75.85
2018,8,9,7,30,448.0,137.0,1.5,19.5,324.0,94.81,76.82
2018,8,9,7,45,529.5,138.5,1.5,20.45,387.5,95.26,76.66
2018,8,9,8,0,611.0,140.0,1.5,21.4,451.0,95.9,76.64
2018,8,9,8,15,638.0,146.5,1.5,22.2,500.0,97.68,77.63
2018,8,9,8,30,665.0,153.0,1.5,23.0,549.0,99.31,78.48
2018,8,9,8,45,687.5,157.0,1.5,23.8,594.5,99.12,77.83
2018,8,9,9,0,710.0,161.0,1.5,24.6,640.0,98.88,77.16
2018,8,9,9,15,724.0,166.5,1.5,25.4,680.5,121.14,77.28
2018,8,9,9,30,738.0,172.0,1.5,26.2,721.0,171.9,101.38
2018,8,9,9,45,748.5,176.0,1.5,27.0,756.0,223.18,136.1
2018,8,9,10,0,759.0,180.0,1.5,27.8,791.0,275.88,176.81
2018,8,9,10,15,771.0,182.0,1.55,28.4,821.5,328.92,219.85
2018,8,9,10,30,783.0,184.0,1.6,29.0,852.0,388.32,267.71
2018,8,9,10,45,791.5,184.5,1.65,29.6,875.0,439.9,309.34
2018,8,9,11,0,800.0,185.0,1.7,30.2,898.0,491.82,350.19
2018,8,9,11,15,806.0,185.5,1.75,30.6,914.0,542.62,389.38
2018,8,9,11,30,812.0,186.0,1.8,31.0,930.0,593.06,427.15
2018,8,9,11,45,816.0,185.5,1.85,31.4,938.0,640.99,462.14
2018,8,9,12,0,820.0,185.0,1.9,31.8,946.0,687.89,495.47
2018,8,9,12,15,812.5,189.0,2.0,31.95,943.0,729.24,525.01
2018,8,9,12,30,805.0,193.0,2.1,32.1,940.0,768.27,552.46
2018,8,9,12,45,793.0,198.5,2.2,32.3,929.0,802.6,576.19
2018,8,9,13,0,781.0,204.0,2.3,32.5,918.0,833.97,597.68
2018,8,9,13,15,777.5,202.0,2.35,32.5,902.5,862.94,617.54
2018,8,9,13,30,774.0,200.0,2.4,32.5,887.0,896.62,639.87
2018,8,9,13,45,768.5,197.0,2.5,32.5,864.0,917.55,654.43
2018,8,9,14,0,763.0,194.0,2.6,32.5,841.0,935.21,667.12
2018,8,9,14,15,754.5,190.0,2.6,32.3,811.0,945.65,675.08
2018,8,9,14,30,746.0,186.0,2.6,32.1,781.0,952.6,681.03
2018,8,9,14,45,734.0,182.0,2.65,31.9,745.0,952.65,683.18
2018,8,9,15,0,722.0,178.0,2.7,31.7,709.0,949.22,683.3
2018,8,9,15,15,705.5,173.5,2.7,31.7,667.5,937.33,677.16
2018,8,9,15,30,689.0,169.0,2.7,31.7,626.0,922.12,669.02
2018,8,9,15,45,669.5,162.5,2.7,30.95,580.5,898.48,657.45
2018,8,9,16,0,650.0,156.0,2.7,30.2,535.0,871.85,643.82
2018,8,9,16,15,625.5,148.0,2.65,29.6,486.5,835.8,622.92
2018,8,9,16,30,601.0,140.0,2.6,29.0,438.0,797.31,600.04
2018,8,9,16,45,568.0,131.0,2.55,28.4,388.0,747.35,568.65
2018,8,9,17,0,535.0,122.0,2.5,27.8,338.0,688.99,530.45
2018,8,9,17,15,492.5,111.0,2.4,26.85,288.0,627.06,488.81
2018,8,9,17,30,450.0,100.0,2.3,25.9,238.0,565.44,445.63
2018,8,9,17,45,395.0,86.0,2.15,24.95,190.5,489.73,389.49
2018,8,9,18,0,340.0,72.0,2.0,24.0,143.0,416.21,331.95
2018,8,9,18,15,266.5,55.5,1.9,23.0,101.5,327.18,259.35
2018,8,9,18,30,193.0,39.0,1.8,22.0,60.0,243.3,185.07
2018,8,9,18,45,114.5,23.0,1.7,21.05,34.0,144.39,31.68
2018,8,9,19,0,36.0,7.0,1.6,20.1,8.0,30.33,0.0
2018,8,9,19,15,18.0,3.5,1.65,19.75,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,10,5,15,44.5,6.0,1.5,15.15,7.0,0.0,0.0
2018,8,10,5,30,89.0,12.0,1.7,15.7,14.0,10.24,0.0
