Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,5,45,204.0,25.5,1.85,16.2,45.5,19.88,6.24
2018,8,10,6,0,319.0,39.0,2.0,16.7,77.0,32.02,21.5
2018,8,10,6,15,398.0,49.5,2.0,17.4,121.0,39.84,29.06
2018,8,10,6,30,477.0,60.0,2.0,18.1,165.0,47.47,36.07
2018,8,10,6,45,529.5,69.0,1.95,18.75,214.0,53.5,41.45
2018,8,10,7,0,582.0,78.0,1.9,19.4,263.0,59.34,46.48
2018,8,10,7,15,620.5,85.0,1.95,20.35,314.0,63.32,49.68
2018,8,10,7,30,659.0,92.0,2.0,21.3,365.0,67.16,52.64
2018,8,10,7,45,686.5,97.5,2.0,22.25,415.0,69.64,54.38
2018,8,10,8,0,714.0,103.0,2.0,23.2,465.0,71.99,55.96
2018,8,10,8,15,736.5,107.5,2.0,23.9,513.5,73.48,56.86
2018,8,10,8,30,759.0,112.0,2.0,24.6,562.0,82.23,63.81
2018,8,10,8,45,777.0,115.5,2.05,25.35,607.5,82.95,64.01
2018,8,10,9,0,795.0,119.0,2.1,26.1,653.0,83.58,64.15
2018,8,10,9,15,801.0,125.0,2.15,26.7,691.5,106.73,65.05
2018,8,10,9,30,807.0,131.0,2.2,27.3,730.0,160.36,89.92
2018,8,10,9,45,808.5,138.5,2.25,27.9,763.0,215.27,127.55
2018,8,10,10,0,810.0,146.0,2.3,28.5,796.0,270.52,171.03
2018,8,10,10,15,819.0,147.5,2.35,28.85,825.0,323.92,215.25
2018,8,10,10,30,828.0,149.0,2.4,29.2,854.0,378.03,260.45
2018,8,10,10,45,834.5,150.0,2.45,29.6,876.5,431.31,304.5
2018,8,10,11,0,841.0,151.0,2.5,30.0,899.0,484.59,347.5
2018,8,10,11,15,845.0,151.5,2.6,30.2,913.5,536.06,388.47
2018,8,10,11,30,849.0,152.0,2.7,30.4,928.0,586.84,427.84
2018,8,10,11,45,850.5,152.5,2.75,30.65,935.5,632.12,462.17
2018,8,10,12,0,852.0,153.0,2.8,30.9,943.0,677.68,495.76
2018,8,10,12,15,850.0,154.0,2.85,31.1,941.5,719.68,526.2
2018,8,10,12,30,848.0,155.0,2.9,31.3,940.0,767.2,559.48
2018,8,10,12,45,843.0,156.5,2.9,31.5,931.0,804.51,585.16
2018,8,10,13,0,838.0,158.0,2.9,31.7,922.0,839.18,607.7
2018,8,10,13,15,833.0,157.0,2.95,31.7,905.5,868.71,627.54
2018,8,10,13,30,828.0,156.0,3.0,31.7,889.0,895.18,645.44
2018,8,10,13,45,820.5,155.0,3.05,31.7,865.5,916.22,659.9
2018,8,10,14,0,813.0,154.0,3.1,31.7,842.0,933.9,672.31
2018,8,10,14,15,803.0,153.0,3.15,31.45,812.0,945.79,681.83
2018,8,10,14,30,793.0,152.0,3.2,31.2,782.0,954.15,689.27
2018,8,10,14,45,779.0,149.5,3.25,31.0,745.0,953.51,690.92
2018,8,10,15,0,765.0,147.0,3.3,30.8,708.0,949.28,690.43
2018,8,10,15,15,749.5,144.0,3.3,30.8,667.0,947.21,690.65
2018,8,10,15,30,734.0,141.0,3.3,30.8,626.0,934.59,684.05
2018,8,10,15,45,712.0,137.0,3.3,29.95,580.0,911.09,672.69
2018,8,10,16,0,690.0,133.0,3.3,29.1,534.0,884.62,659.29
2018,8,10,16,15,662.0,128.5,3.2,28.45,485.5,848.88,638.24
2018,8,10,16,30,634.0,124.0,3.1,27.8,437.0,810.75,615.26
2018,8,10,16,45,599.5,117.0,3.05,27.15,386.5,761.32,584.09
2018,8,10,17,0,565.0,110.0,3.0,26.5,336.0,710.35,550.97
2018,8,10,17,15,521.5,100.5,2.85,25.6,286.0,647.1,507.75
2018,8,10,17,30,478.0,91.0,2.7,24.7,236.0,577.7,458.24
2018,8,10,17,45,419.0,79.5,2.6,23.8,189.0,500.99,401.0
2018,8,10,18,0,360.0,68.0,2.5,22.9,142.0,426.87,342.86
2018,8,10,18,15,281.0,53.0,2.4,22.15,100.5,334.94,266.81
2018,8,10,18,30,202.0,38.0,2.3,21.4,59.0,249.0,188.8
2018,8,10,18,45,118.5,23.0,2.25,20.65,33.5,146.0,8.34
2018,8,10,19,0,35.0,8.0,2.2,19.9,8.0,30.46,0.0
2018,8,10,19,15,17.5,4.0,2.25,19.55,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,11,5,15,24.0,5.0,2.25,16.0,5.5,0.0,0.0
2018,8,11,5,30,48.0,10.0,2.4,16.4,11.0,8.54,0.0
2018,8,11,5,45,130.0,26.5,2.5,16.8,39.5,20.51,5.57
2018,8,11,6,0,212.0,43.0,2.6,17.2,68.0,32.93,22.11
2018,8,11,6,15,285.0,58.5,2.6,17.8,110.0,44.29,32.82
2018,8,11,6,30,358.0,74.0,2.6,18.4,152.0,55.37,42.89
2018,8,11,6,45,412.0,87.0,2.6,18.95,199.5,64.26,50.8
2018,8,11,7,0,466.0,100.0,2.6,19.5,247.0,72.88,58.24
2018,8,11,7,15,505.5,110.5,2.65,20.2,296.5,79.38,63.61
2018,8,11,7,30,545.0,121.0,2.7,20.9,346.0,85.65,68.64
2018,8,11,7,45,574.0,130.5,2.75,21.55,395.0,91.91,73.58
2018,8,11,8,0,603.0,140.0,2.8,22.2,444.0,96.07,76.65
2018,8,11,8,15,626.5,147.5,2.8,22.75,491.5,98.48,78.24
2018,8,11,8,30,650.0,155.0,2.8,23.3,539.0,100.69,79.66
2018,8,11,8,45,666.0,162.0,2.8,23.85,582.5,102.23,80.52
2018,8,11,9,0,682.0,169.0,2.8,24.4,626.0,103.59,81.24
2018,8,11,9,15,693.0,176.5,2.85,24.9,665.5,123.33,81.2
2018,8,11,9,30,704.0,184.0,2.9,25.4,705.0,173.43,104.96
2018,8,11,9,45,667.0,208.0,2.9,25.85,721.0,228.14,144.58
2018,8,11,10,0,630.0,232.0,2.9,26.3,737.0,279.35,186.28
2018,8,11,10,15,639.5,237.0,2.95,26.6,765.5,327.03,225.38
2018,8,11,10,30,649.0,242.0,3.0,26.9,794.0,375.87,265.81
2018,8,11,10,45,695.5,227.0,3.05,27.2,832.5,426.26,306.51
2018,8,11,11,0,742.0,212.0,3.1,27.5,871.0,480.85,350.0
2018,8,11,11,15,746.0,214.0,3.15,27.6,886.0,530.52,389.76
2018,8,11,11,30,750.0,216.0,3.2,27.7,901.0,579.81,428.24
2018,8,11,11,45,751.0,218.0,3.25,27.8,908.0,626.72,464.1
2018,8,11,12,0,752.0,220.0,3.3,27.9,915.0,672.56,498.37
2018,8,11,12,15,755.5,217.0,3.35,27.8,915.0,714.7,529.88
2018,8,11,12,30,759.0,214.0,3.4,27.7,915.0,755.25,559.81
2018,8,11,12,45,761.5,209.5,3.45,27.6,907.5,791.86,586.67
2018,8,11,13,0,764.0,205.0,3.5,27.5,900.0,826.22,611.72
2018,8,11,13,15,759.5,204.0,3.55,27.3,884.5,855.51,633.23
2018,8,11,13,30,755.0,203.0,3.6,27.1,869.0,881.9,652.34
2018,8,11,13,45,710.5,217.0,3.6,26.85,831.0,883.79,654.67
2018,8,11,14,0,666.0,231.0,3.6,26.6,793.0,880.82,653.48
2018,8,11,14,15,581.0,256.0,3.6,26.25,733.5,844.93,629.33
2018,8,11,14,30,496.0,281.0,3.6,25.9,674.0,800.43,599.14
2018,8,11,14,45,595.0,232.0,3.55,25.6,682.0,866.44,649.22
2018,8,11,15,0,694.0,183.0,3.5,25.3,690.0,925.86,692.07
2018,8,11,15,15,677.0,177.5,3.5,25.3,648.5,912.22,683.89
2018,8,11,15,30,660.0,172.0,3.5,25.3,607.0,895.3,674.14
2018,8,11,15,45,644.5,165.0,3.4,24.45,564.5,875.12,663.85
2018,8,11,16,0,629.0,158.0,3.3,23.6,522.0,851.99,651.47
2018,8,11,16,15,600.0,150.0,3.25,23.15,472.0,811.61,626.11
2018,8,11,16,30,571.0,142.0,3.2,22.7,422.0,768.93,598.78
2018,8,11,16,45,544.5,132.0,3.15,22.2,375.0,716.77,564.05
2018,8,11,17,0,518.0,122.0,3.1,21.7,328.0,672.19,534.04
2018,8,11,17,15,475.5,111.0,3.0,21.15,279.0,610.75,490.17
2018,8,11,17,30,433.0,100.0,2.9,20.6,230.0,549.69,445.01
2018,8,11,17,45,376.5,86.0,2.85,20.05,183.0,473.4,385.87
2018,8,11,18,0,320.0,72.0,2.8,19.5,136.0,399.53,325.57
2018,8,11,18,15,246.0,55.0,2.75,19.0,95.5,310.56,250.24
2018,8,11,18,30,172.0,38.0,2.7,18.5,55.0,227.07,172.2
2018,8,11,18,45,99.5,22.0,2.65,18.0,30.5,129.24,0.0
2018,8,11,19,0,27.0,6.0,2.6,17.5,6.0,23.31,0.0
2018,8,11,19,15,13.5,3.0,2.55,17.3,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,12,5,15,20.5,4.5,1.65,15.15,5.0,0.0,0.0
2018,8,12,5,30,41.0,9.0,1.8,15.6,10.0,7.68,0.0
2018,8,12,5,45,117.5,26.0,1.95,16.05,37.5,20.11,4.2
2018,8,12,6,0,194.0,43.0,2.1,16.5,65.0,32.89,22.06
2018,8,12,6,15,269.0,58.5,2.05,17.1,106.5,44.24,32.85
2018,8,12,6,30,344.0,74.0,2.0,17.7,148.0,55.32,42.95
2018,8,12,6,45,403.0,86.0,1.95,18.3,195.5,63.53,50.28
2018,8,12,7,0,462.0,98.0,1.9,18.9,243.0,71.51,57.18
2018,8,12,7,15,507.5,107.0,1.9,19.6,293.0,77.1,61.79
2018,8,12,7,30,553.0,116.0,1.9,20.3,343.0,83.87,67.27
2018,8,12,7,45,590.0,122.0,1.9,20.95,393.0,85.99,68.68
2018,8,12,8,0,627.0,128.0,1.9,21.6,443.0,88.03,69.99
2018,8,12,8,15,655.5,132.5,1.9,22.35,491.5,88.83,70.21
2018,8,12,8,30,684.0,137.0,1.9,23.1,540.0,89.58,70.39
2018,8,12,8,45,707.0,140.0,1.95,23.8,585.5,89.23,69.67
2018,8,12,9,0,730.0,143.0,2.0,24.5,631.0,88.87,68.98
2018,8,12,9,15,746.5,146.0,2.05,25.15,672.0,106.09,67.35
2018,8,12,9,30,763.0,149.0,2.1,25.8,713.0,165.16,96.34
2018,8,12,9,45,776.5,151.0,2.15,26.4,748.5,216.05,130.24
2018,8,12,10,0,790.0,153.0,2.2,27.0,784.0,268.61,171.14
2018,8,12,10,15,799.0,155.0,2.3,27.4,813.0,321.4,214.96
2018,8,12,10,30,808.0,157.0,2.4,27.8,842.0,374.94,259.86
2018,8,12,10,45,815.0,157.5,2.5,28.2,864.0,427.19,303.4
2018,8,12,11,0,822.0,158.0,2.6,28.6,886.0,479.5,346.04
2018,8,12,11,15,825.5,159.0,2.7,28.85,900.5,530.33,386.72
2018,8,12,11,30,829.0,160.0,2.8,29.1,915.0,580.48,425.81
2018,8,12,11,45,830.5,160.0,2.9,29.3,921.5,627.76,461.97
2018,8,12,12,0,832.0,160.0,3.0,29.5,928.0,673.7,496.33
2018,8,12,12,15,831.0,160.5,3.05,29.55,927.0,716.8,528.07
2018,8,12,12,30,830.0,161.0,3.1,29.6,926.0,757.95,557.86
2018,8,12,12,45,826.0,162.0,3.2,29.65,917.5,795.07,584.64
2018,8,12,13,0,822.0,163.0,3.3,29.7,909.0,829.62,608.68
2018,8,12,13,15,818.0,161.5,3.35,29.6,893.0,859.13,629.09
2018,8,12,13,30,814.0,160.0,3.4,29.5,877.0,885.65,647.58
2018,8,12,13,45,807.0,158.5,3.45,29.35,853.5,906.36,662.45
2018,8,12,14,0,800.0,157.0,3.5,29.2,830.0,923.74,675.29
2018,8,12,14,15,790.5,155.0,3.55,28.85,800.0,934.86,684.7
2018,8,12,14,30,781.0,153.0,3.6,28.5,770.0,942.47,692.01
2018,8,12,14,45,769.5,149.5,3.6,28.2,734.0,943.07,694.41
2018,8,12,15,0,758.0,146.0,3.6,27.9,698.0,940.13,694.68
2018,8,12,15,15,742.5,142.5,3.6,27.9,657.0,937.34,694.4
2018,8,12,15,30,727.0,139.0,3.6,27.9,616.0,924.07,687.22
2018,8,12,15,45,708.5,134.0,3.55,26.9,571.0,902.83,677.2
2018,8,12,16,0,690.0,129.0,3.5,25.9,526.0,878.61,665.1
2018,8,12,16,15,668.0,122.0,3.45,25.3,478.0,845.72,645.78
2018,8,12,16,30,646.0,115.0,3.4,24.7,430.0,810.36,624.45
2018,8,12,16,45,615.5,107.5,3.35,24.05,380.5,764.03,594.9
2018,8,12,17,0,585.0,100.0,3.3,23.4,331.0,716.1,563.38
2018,8,12,17,15,543.0,91.5,3.2,22.55,281.5,655.16,521.25
2018,8,12,17,30,501.0,83.0,3.1,21.7,232.0,593.88,477.11
2018,8,12,17,45,443.0,72.5,2.95,20.9,185.0,510.88,413.73
2018,8,12,18,0,385.0,62.0,2.8,20.1,138.0,438.27,355.5
2018,8,12,18,15,302.0,48.5,2.7,19.5,97.0,344.61,276.92
2018,8,12,18,30,219.0,35.0,2.6,18.9,56.0,257.73,193.26
2018,8,12,18,45,128.0,21.0,2.5,18.3,31.5,146.43,0.0
2018,8,12,19,0,37.0,7.0,2.4,17.7,7.0,30.85,0.0
2018,8,12,19,15,18.5,3.5,2.35,17.45,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,13,5,15,23.5,4.5,1.9,14.35,5.0,0.0,0.0
2018,8,13,5,30,47.0,9.0,2.1,14.8,10.0,7.68,0.0
2018,8,13,5,45,138.5,24.5,2.25,15.3,38.0,19.01,2.31
2018,8,13,6,0,230.0,40.0,2.4,15.8,66.0,30.77,20.24
2018,8,13,6,15,298.0,53.5,2.4,16.25,105.5,40.72,29.87
2018,8,13,6,30,366.0,67.0,2.4,16.7,145.0,50.44,38.83
2018,8,13,6,45,423.5,79.0,2.4,17.15,193.0,58.79,46.36
2018,8,13,7,0,481.0,91.0,2.4,17.6,241.0,66.9,53.46
2018,8,13,7,15,535.0,98.5,2.35,18.15,293.5,72.98,58.58
2018,8,13,7,30,589.0,106.0,2.3,18.7,346.0,76.87,61.67
2018,8,13,7,45,621.0,112.0,2.3,19.25,395.5,79.27,63.4
2018,8,13,8,0,653.0,118.0,2.3,19.8,445.0,81.56,65.0
2018,8,13,8,15,677.0,123.0,2.3,20.4,492.5,82.94,65.78
2018,8,13,8,30,701.0,128.0,2.3,21.0,540.0,84.21,66.48
2018,8,13,8,45,720.0,133.0,2.3,21.6,585.0,85.27,67.0
2018,8,13,9,0,739.0,138.0,2.3,22.2,630.0,86.21,67.43
2018,8,13,9,15,746.0,145.0,2.35,22.65,668.5,104.18,67.32
2018,8,13,9,30,753.0,152.0,2.4,23.1,707.0,156.38,91.18
2018,8,13,9,45,754.0,161.0,2.45,23.6,739.5,210.11,128.2
2018,8,13,10,0,755.0,170.0,2.5,24.1,772.0,264.28,171.3
2018,8,13,10,15,763.0,173.0,2.55,24.45,800.5,322.92,219.88
2018,8,13,10,30,771.0,176.0,2.6,24.8,829.0,375.02,263.99
2018,8,13,10,45,776.0,179.0,2.65,25.2,850.5,426.5,307.21
2018,8,13,11,0,781.0,182.0,2.7,25.6,872.0,477.99,349.44
2018,8,13,11,15,783.5,183.5,2.8,25.65,885.5,526.96,389.4
2018,8,13,11,30,786.0,185.0,2.9,25.7,899.0,575.26,427.88
2018,8,13,11,45,785.5,187.0,3.0,25.8,905.5,621.31,463.72
2018,8,13,12,0,785.0,189.0,3.1,25.9,912.0,666.02,497.79
2018,8,13,12,15,789.5,186.0,3.2,25.8,912.5,708.61,530.22
2018,8,13,12,30,794.0,183.0,3.3,25.7,913.0,749.69,561.08
2018,8,13,12,45,797.0,179.5,3.35,25.55,906.5,787.39,589.12
2018,8,13,13,0,800.0,176.0,3.4,25.4,900.0,822.93,615.21
2018,8,13,13,15,794.5,175.0,3.45,25.15,883.5,851.19,635.54
2018,8,13,13,30,789.0,174.0,3.5,24.9,867.0,876.44,653.94
2018,8,13,13,45,780.5,173.0,3.55,24.65,843.0,895.88,668.53
2018,8,13,14,0,772.0,172.0,3.6,24.4,819.0,911.96,681.03
2018,8,13,14,15,761.0,170.0,3.6,24.0,788.5,921.3,689.25
2018,8,13,14,30,750.0,168.0,3.6,23.6,758.0,935.07,700.69
2018,8,13,14,45,736.5,165.0,3.65,23.2,722.0,934.46,702.83
2018,8,13,15,0,723.0,162.0,3.7,22.8,686.0,930.4,702.88
2018,8,13,15,15,706.5,158.0,3.7,22.8,645.0,918.85,696.57
2018,8,13,15,30,690.0,154.0,3.7,22.8,604.0,904.03,688.16
2018,8,13,15,45,669.0,148.5,3.6,21.9,559.0,879.87,675.13
2018,8,13,16,0,648.0,143.0,3.5,21.0,514.0,852.79,660.0
2018,8,13,16,15,621.5,137.0,3.45,20.5,466.5,817.02,637.74
2018,8,13,16,30,595.0,131.0,3.4,20.0,419.0,778.89,613.46
2018,8,13,16,45,561.5,122.5,3.3,19.5,369.5,729.14,579.89
2018,8,13,17,0,528.0,114.0,3.2,19.0,320.0,670.15,538.55
2018,8,13,17,15,483.5,103.5,3.1,18.45,271.0,607.21,492.99
2018,8,13,17,30,439.0,93.0,3.0,17.9,222.0,544.8,446.05
2018,8,13,17,45,380.5,80.0,2.95,17.4,175.5,467.95,385.6
2018,8,13,18,0,322.0,67.0,2.9,16.9,129.0,393.77,324.02
2018,8,13,18,15,244.5,50.5,2.8,16.5,89.5,302.72,245.55
2018,8,13,18,30,167.0,34.0,2.7,16.1,50.0,217.55,161.68
2018,8,13,18,45,93.0,19.0,2.65,15.75,27.0,116.5,0.0
2018,8,13,19,0,19.0,4.0,2.6,15.4,4.0,16.16,0.0
2018,8,13,19,15,9.5,2.0,2.55,15.2,2.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,14,5,15,10.0,3.5,2.1,14.75,3.5,0.0,0.0
2018,8,14,5,30,20.0,7.0,2.3,15.1,7.0,5.97,0.0
2018,8,14,5,45,74.0,24.0,2.45,15.45,31.0,18.76,0.55
2018,8,14,6,0,128.0,41.0,2.6,15.8,55.0,31.59,20.81
2018,8,14,6,15,126.5,55.5,2.65,16.15,75.5,42.26,31.17
2018,8,14,6,30,125.0,70.0,2.7,16.5,96.0,54.12,42.06
2018,8,14,6,45,68.0,88.0,2.75,16.85,102.5,66.59,53.26
2018,8,14,7,0,11.0,106.0,2.8,17.2,109.0,83.09,67.73
2018,8,14,7,15,18.0,126.5,2.8,17.55,133.0,98.52,80.98
2018,8,14,7,30,25.0,147.0,2.8,17.9,157.0,109.49,90.14
2018,8,14,7,45,31.0,169.0,2.75,18.25,183.0,124.24,102.37
2018,8,14,8,0,37.0,191.0,2.7,18.6,209.0,138.64,114.12
2018,8,14,8,15,65.0,221.0,2.7,19.0,257.0,157.47,129.42
2018,8,14,8,30,93.0,251.0,2.7,19.4,305.0,175.71,144.02
2018,8,14,8,45,184.0,266.5,2.7,19.8,385.0,176.53,144.0
2018,8,14,9,0,275.0,282.0,2.7,20.2,465.0,173.49,140.86
2018,8,14,9,15,432.5,251.5,2.7,20.55,560.0,156.24,114.48
2018,8,14,9,30,590.0,221.0,2.7,20.9,655.0,182.6,118.98
2018,8,14,9,45,658.0,203.0,2.7,21.3,708.5,220.57,141.68
2018,8,14,10,0,726.0,185.0,2.7,21.7,762.0,266.64,175.87
2018,8,14,10,15,732.0,189.0,2.7,21.95,789.0,317.84,219.18
2018,8,14,10,30,738.0,193.0,2.7,22.2,816.0,369.62,263.43
2018,8,14,10,45,763.5,185.5,2.75,22.5,845.0,425.45,309.94
2018,8,14,11,0,789.0,178.0,2.8,22.8,874.0,477.8,353.21
2018,8,14,11,15,796.0,177.0,2.85,23.0,889.0,527.56,393.94
2018,8,14,11,30,803.0,176.0,2.9,23.2,904.0,577.01,433.37
2018,8,14,11,45,808.5,174.5,2.95,23.35,912.5,624.62,470.57
2018,8,14,12,0,814.0,173.0,3.0,23.5,921.0,671.28,506.19
2018,8,14,12,15,817.5,171.0,3.05,23.5,921.5,714.96,539.26
2018,8,14,12,30,821.0,169.0,3.1,23.5,922.0,756.99,570.57
2018,8,14,12,45,823.5,164.5,3.15,23.55,914.0,794.16,597.98
2018,8,14,13,0,826.0,160.0,3.2,23.6,906.0,828.97,622.67
2018,8,14,13,15,824.0,157.5,3.25,23.4,890.5,859.3,644.36
2018,8,14,13,30,822.0,155.0,3.3,23.2,875.0,886.7,664.14
2018,8,14,13,45,817.5,152.0,3.35,23.0,852.0,908.3,680.1
2018,8,14,14,0,813.0,149.0,3.4,22.8,829.0,926.6,693.99
2018,8,14,14,15,805.5,146.5,3.4,22.5,799.5,939.21,704.16
2018,8,14,14,30,798.0,144.0,3.4,22.2,770.0,948.33,712.18
2018,8,14,14,45,788.0,140.0,3.45,21.9,734.0,949.92,715.64
2018,8,14,15,0,778.0,136.0,3.5,21.6,698.0,947.95,716.91
2018,8,14,15,15,763.0,133.0,3.5,21.6,657.0,938.62,712.16
2018,8,14,15,30,748.0,130.0,3.5,21.6,616.0,932.95,710.13
2018,8,14,15,45,729.5,125.0,3.5,20.75,570.5,911.53,699.58
2018,8,14,16,0,711.0,120.0,3.5,19.9,525.0,887.09,686.94
2018,8,14,16,15,687.5,114.5,3.45,19.5,476.5,854.29,666.76
2018,8,14,16,30,664.0,109.0,3.4,19.1,428.0,819.05,644.56
2018,8,14,16,45,631.0,102.5,3.35,18.7,378.0,771.28,612.75
2018,8,14,17,0,598.0,96.0,3.3,18.3,328.0,721.97,579.0
2018,8,14,17,15,552.5,88.0,3.25,17.85,277.5,658.21,533.23
2018,8,14,17,30,507.0,80.0,3.2,17.4,227.0,594.27,485.49
2018,8,14,17,45,444.5,69.5,3.15,16.95,179.5,513.16,421.93
2018,8,14,18,0,382.0,59.0,3.1,16.5,132.0,430.89,354.4
2018,8,14,18,15,293.5,45.5,3.0,16.2,91.5,333.26,270.51
2018,8,14,18,30,205.0,32.0,2.9,15.9,51.0,243.1,177.62
2018,8,14,18,45,114.5,18.0,2.8,15.55,27.5,96.46,0.0
2018,8,14,19,0,24.0,4.0,2.7,15.2,4.0,3.41,0.0
2018,8,14,19,15,12.0,2.0,2.6,15.1,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,15,5,15,1.5,1.5,1.9,14.8,1.5,0.0,0.0
2018,8,15,5,30,3.0,3.0,2.0,15.2,3.0,2.56,0.0
2018,8,15,5,45,20.0,12.0,2.1,15.6,14.0,10.13,0.0
2018,8,15,6,0,37.0,21.0,2.2,16.0,25.0,17.52,8.96
2018,8,15,6,15,25.0,32.0,2.2,16.4,35.5,26.85,17.75
2018,8,15,6,30,13.0,43.0,2.2,16.8,46.0,35.65,25.81
2018,8,15,6,45,6.5,60.0,2.2,17.2,61.5,49.32,38.02
2018,8,15,7,0,0.0,77.0,2.2,17.6,77.0,62.6,49.7
2018,8,15,7,15,0.0,90.0,2.2,18.05,90.0,72.92,58.56
2018,8,15,7,30,0.0,103.0,2.2,18.5,103.0,83.16,67.19
2018,8,15,7,45,0.0,114.5,2.15,18.95,114.5,92.26,74.67
2018,8,15,8,0,0.0,126.0,2.1,19.4,126.0,101.28,81.98
2018,8,15,8,15,25.0,162.5,2.1,19.85,177.0,122.24,99.32
2018,8,15,8,30,50.0,199.0,2.1,20.3,228.0,145.78,118.52
2018,8,15,8,45,80.5,232.0,2.1,20.75,283.5,166.34,134.97
2018,8,15,9,0,111.0,265.0,2.1,21.2,339.0,174.46,140.98
2018,8,15,9,15,269.5,246.5,2.15,21.65,440.5,159.32,118.89
2018,8,15,9,30,428.0,228.0,2.2,22.1,542.0,172.79,116.73
2018,8,15,9,45,634.0,173.0,2.25,22.55,663.0,196.99,123.61
2018,8,15,10,0,840.0,118.0,2.3,23.0,784.0,260.28,165.45
2018,8,15,10,15,848.5,119.0,2.35,23.3,813.0,313.8,210.91
2018,8,15,10,30,857.0,120.0,2.4,23.6,842.0,367.77,257.44
2018,8,15,10,45,863.5,120.0,2.5,23.95,864.0,420.54,302.71
2018,8,15,11,0,870.0,120.0,2.6,24.3,886.0,473.1,346.85
2018,8,15,11,15,874.0,121.0,2.65,24.45,901.0,524.75,389.32
2018,8,15,11,30,878.0,122.0,2.7,24.6,916.0,575.59,430.0
2018,8,15,11,45,880.5,121.5,2.8,24.75,923.0,623.38,467.6
2018,8,15,12,0,883.0,121.0,2.9,24.9,930.0,669.76,503.28
2018,8,15,12,15,882.0,121.5,2.95,24.9,929.0,712.94,535.99
2018,8,15,12,30,881.0,122.0,3.0,24.9,928.0,754.04,566.61
2018,8,15,12,45,878.0,122.5,3.1,24.9,919.5,791.35,593.27
2018,8,15,13,0,875.0,123.0,3.2,24.9,911.0,826.08,617.64
2018,8,15,13,15,872.0,121.5,3.25,24.75,895.0,856.26,639.01
2018,8,15,13,30,869.0,120.0,3.3,24.6,879.0,883.46,658.44
2018,8,15,13,45,864.0,118.0,3.35,24.45,855.5,905.28,674.35
2018,8,15,14,0,859.0,116.0,3.4,24.3,832.0,923.78,688.19
2018,8,15,14,15,851.5,114.5,3.45,23.95,802.5,937.08,699.23
2018,8,15,14,30,844.0,113.0,3.5,23.6,773.0,946.93,708.18
2018,8,15,14,45,834.5,111.0,3.5,23.3,737.5,950.85,712.87
2018,8,15,15,0,825.0,109.0,3.5,23.0,702.0,963.17,723.48
2018,8,15,15,15,811.5,106.0,3.5,23.0,660.5,955.22,719.64
2018,8,15,15,30,798.0,103.0,3.5,23.0,619.0,943.82,713.74
2018,8,15,15,45,780.5,99.5,3.5,22.15,573.5,924.49,704.85
2018,8,15,16,0,763.0,96.0,3.5,21.3,528.0,902.02,693.77
2018,8,15,16,15,740.0,92.0,3.45,20.85,479.5,870.58,674.89
2018,8,15,16,30,717.0,88.0,3.4,20.4,431.0,836.53,653.93
2018,8,15,16,45,686.0,83.0,3.35,19.9,380.5,797.24,628.85
2018,8,15,17,0,655.0,78.0,3.3,19.4,330.0,750.86,597.85
2018,8,15,17,15,611.0,72.5,3.25,18.95,279.5,690.73,555.32
2018,8,15,17,30,567.0,67.0,3.2,18.5,229.0,630.43,510.87
2018,8,15,17,45,503.0,59.0,3.1,18.0,181.0,549.94,448.35
2018,8,15,18,0,439.0,51.0,3.0,17.5,133.0,471.55,384.31
2018,8,15,18,15,343.5,40.5,2.9,17.15,92.0,368.25,296.48
2018,8,15,18,30,248.0,30.0,2.8,16.8,51.0,271.01,192.14
2018,8,15,18,45,139.5,17.5,2.7,16.5,27.5,113.49,0.0
2018,8,15,19,0,31.0,5.0,2.6,16.2,4.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.55,16.05,2.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,15,31.5,4.0,1.3,14.1,4.5,0.0,0.0
2018,8,16,5,30,63.0,8.0,1.5,14.6,9.0,6.83,0.0
2018,8,16,5,45,128.5,18.5,1.7,15.15,29.0,14.41,0.0
2018,8,16,6,0,194.0,29.0,1.9,15.7,49.0,22.41,12.95
2018,8,16,6,15,254.0,40.5,1.9,16.2,82.5,30.99,21.34
2018,8,16,6,30,314.0,52.0,1.9,16.7,116.0,39.37,29.08
2018,8,16,6,45,205.5,68.5,1.9,17.15,115.5,52.28,40.63
2018,8,16,7,0,97.0,85.0,1.9,17.6,115.0,65.66,52.38
2018,8,16,7,15,73.0,100.0,1.9,18.15,125.0,75.95,61.18
2018,8,16,7,30,49.0,115.0,1.9,18.7,135.0,89.46,72.58
2018,8,16,7,45,35.0,143.0,1.95,19.2,158.0,108.34,88.39
2018,8,16,8,0,21.0,171.0,2.0,19.7,181.0,132.59,108.47
2018,8,16,8,15,181.0,185.0,2.0,20.3,289.0,131.58,106.96
2018,8,16,8,30,341.0,199.0,2.0,20.9,397.0,132.78,107.36
2018,8,16,8,45,582.5,148.5,2.05,21.45,519.5,92.87,73.4
2018,8,16,9,0,824.0,98.0,2.1,22.0,642.0,71.34,54.99
2018,8,16,9,15,833.0,102.0,2.1,22.55,681.5,95.93,62.42
2018,8,16,9,30,842.0,106.0,2.1,23.1,721.0,149.79,83.67
2018,8,16,9,45,846.5,110.5,2.1,23.65,754.5,204.43,119.91
2018,8,16,10,0,851.0,115.0,2.1,24.2,788.0,259.51,163.42
2018,8,16,10,15,859.0,116.0,2.1,24.7,817.0,313.55,208.86
2018,8,16,10,30,867.0,117.0,2.1,25.2,846.0,367.96,255.18
2018,8,16,10,45,873.5,117.0,2.05,25.7,868.0,421.29,300.06
2018,8,16,11,0,880.0,117.0,2.0,26.2,890.0,474.4,343.56
2018,8,16,11,15,884.0,117.5,2.05,26.65,905.0,526.23,385.14
2018,8,16,11,30,888.0,118.0,2.1,27.1,920.0,577.19,424.78
2018,8,16,11,45,890.5,117.5,2.15,27.55,927.0,625.44,461.32
2018,8,16,12,0,893.0,117.0,2.2,28.0,934.0,672.24,495.79
2018,8,16,12,15,891.0,118.5,2.3,28.2,933.0,715.93,527.97
2018,8,16,12,30,889.0,120.0,2.4,28.4,932.0,757.49,558.04
2018,8,16,12,45,885.5,120.5,2.5,28.6,922.5,794.71,583.56
2018,8,16,13,0,882.0,121.0,2.6,28.8,913.0,829.28,606.81
2018,8,16,13,15,878.5,120.0,2.7,28.7,897.0,859.68,628.04
2018,8,16,13,30,875.0,119.0,2.8,28.6,881.0,887.08,647.37
2018,8,16,13,45,869.5,117.5,2.9,28.5,857.5,909.07,663.27
2018,8,16,14,0,864.0,116.0,3.0,28.4,834.0,927.73,677.15
2018,8,16,14,15,857.5,113.5,3.05,28.15,804.0,941.04,687.73
2018,8,16,14,30,851.0,111.0,3.1,27.9,774.0,950.85,696.24
2018,8,16,14,45,842.0,108.5,3.1,27.65,738.5,954.73,700.69
2018,8,16,15,0,833.0,106.0,3.1,27.4,703.0,955.11,703.05
2018,8,16,15,15,819.0,103.5,3.1,27.4,661.0,958.91,707.18
2018,8,16,15,30,805.0,101.0,3.1,27.4,619.0,947.57,701.4
2018,8,16,15,45,788.5,97.5,3.15,26.55,573.5,929.18,693.82
2018,8,16,16,0,772.0,94.0,3.2,25.7,528.0,907.62,684.06
2018,8,16,16,15,750.0,90.0,3.15,25.1,479.5,877.05,666.65
2018,8,16,16,30,728.0,86.0,3.1,24.5,431.0,843.83,647.15
2018,8,16,16,45,697.5,81.0,3.05,23.85,380.5,804.6,623.06
2018,8,16,17,0,667.0,76.0,3.0,23.2,330.0,758.45,593.25
2018,8,16,17,15,624.0,70.0,2.9,22.4,279.0,698.28,552.07
2018,8,16,17,30,581.0,64.0,2.8,21.6,228.0,637.92,508.86
2018,8,16,17,45,517.5,56.5,2.75,20.8,180.0,558.26,448.65
2018,8,16,18,0,454.0,49.0,2.7,20.0,132.0,480.69,386.59
2018,8,16,18,15,357.0,39.0,2.6,19.35,91.0,376.58,299.13
2018,8,16,18,30,260.0,29.0,2.5,18.7,50.0,275.79,186.61
2018,8,16,18,45,146.5,17.0,2.4,18.1,27.0,117.73,0.0
2018,8,16,19,0,33.0,5.0,2.3,17.5,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,2.25,17.3,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,17,5,15,35.0,4.0,1.1,15.0,4.5,0.0,0.0
2018,8,17,5,30,70.0,8.0,1.2,15.5,9.0,6.83,0.0
2018,8,17,5,45,199.0,19.5,1.35,15.95,37.0,16.19,0.0
2018,8,17,6,0,328.0,31.0,1.5,16.4,65.0,25.48,15.3
2018,8,17,6,15,391.5,40.5,1.5,17.0,103.5,32.63,22.65
2018,8,17,6,30,455.0,50.0,1.5,17.6,142.0,39.58,29.13
2018,8,17,6,45,449.5,66.5,1.45,18.2,179.5,51.46,39.72
2018,8,17,7,0,444.0,83.0,1.4,18.8,217.0,61.19,48.22
2018,8,17,7,15,576.5,77.0,1.4,19.5,285.5,57.43,44.76
2018,8,17,7,30,709.0,71.0,1.4,20.2,354.0,58.07,45.07
2018,8,17,7,45,739.0,74.5,1.35,20.85,405.0,60.02,46.48
2018,8,17,8,0,769.0,78.0,1.3,21.5,456.0,61.93,47.82
2018,8,17,8,15,790.5,81.0,1.3,22.3,505.0,63.3,48.66
2018,8,17,8,30,812.0,84.0,1.3,23.1,554.0,64.62,49.43
2018,8,17,8,45,828.5,86.0,1.3,23.85,599.0,75.0,57.82
2018,8,17,9,0,845.0,88.0,1.3,24.6,644.0,76.15,58.41
2018,8,17,9,15,857.5,90.0,1.35,25.35,685.0,88.16,56.23
2018,8,17,9,30,870.0,92.0,1.4,26.1,726.0,142.41,76.14
2018,8,17,9,45,879.5,93.0,1.45,26.9,761.0,197.08,111.17
2018,8,17,10,0,889.0,94.0,1.5,27.7,796.0,252.68,154.06
2018,8,17,10,15,896.0,95.5,1.55,28.25,825.0,308.68,200.44
2018,8,17,10,30,903.0,97.0,1.6,28.8,854.0,364.92,247.59
2018,8,17,10,45,908.5,98.0,1.65,29.3,876.5,420.29,293.57
2018,8,17,11,0,914.0,99.0,1.7,29.8,899.0,475.3,338.1
2018,8,17,11,15,917.5,99.5,1.8,30.25,914.0,528.4,380.19
2018,8,17,11,30,921.0,100.0,1.9,30.7,929.0,580.51,420.29
2018,8,17,11,45,922.5,100.0,1.95,31.1,936.0,629.84,457.12
2018,8,17,12,0,924.0,100.0,2.0,31.5,943.0,677.54,491.75
2018,8,17,12,15,923.0,100.5,2.05,31.65,942.0,722.15,523.87
2018,8,17,12,30,922.0,101.0,2.1,31.8,941.0,764.54,553.7
2018,8,17,12,45,920.0,101.0,2.2,31.9,932.5,803.32,579.54
2018,8,17,13,0,918.0,101.0,2.3,32.0,924.0,839.42,603.59
2018,8,17,13,15,915.0,100.5,2.35,31.95,908.0,871.38,624.93
2018,8,17,13,30,912.0,100.0,2.4,31.9,892.0,900.28,644.35
2018,8,17,13,45,907.0,99.0,2.45,31.8,868.5,923.69,660.47
2018,8,17,14,0,902.0,98.0,2.5,31.7,845.0,943.7,674.57
2018,8,17,14,15,895.0,96.5,2.55,31.5,814.5,957.84,685.37
2018,8,17,14,30,888.0,95.0,2.6,31.3,784.0,968.39,694.1
2018,8,17,14,45,879.0,93.0,2.65,31.05,748.0,972.85,699.28
2018,8,17,15,0,870.0,91.0,2.7,30.8,712.0,973.7,702.38
2018,8,17,15,15,857.0,89.0,2.7,30.8,670.0,967.04,699.7
2018,8,17,15,30,844.0,87.0,2.7,30.8,628.0,956.92,694.98
2018,8,17,15,45,827.5,84.0,2.75,30.0,581.5,938.76,687.76
2018,8,17,16,0,811.0,81.0,2.8,29.2,535.0,928.65,685.9
2018,8,17,16,15,789.5,78.0,2.75,28.6,486.0,899.38,669.81
2018,8,17,16,30,768.0,75.0,2.7,28.0,437.0,867.41,651.78
2018,8,17,16,45,738.0,71.5,2.7,27.4,386.0,824.25,625.93
2018,8,17,17,0,708.0,68.0,2.7,26.8,335.0,779.23,597.93
2018,8,17,17,15,664.5,63.0,2.6,25.9,283.0,718.43,557.5
2018,8,17,17,30,621.0,58.0,2.5,25.0,231.0,663.78,519.59
2018,8,17,17,45,557.0,51.5,2.4,24.1,182.0,584.15,460.62
2018,8,17,18,0,493.0,45.0,2.3,23.2,133.0,506.71,399.79
2018,8,17,18,15,392.5,35.5,2.25,22.45,91.0,399.68,311.34
2018,8,17,18,30,292.0,26.0,2.2,21.7,49.0,294.09,186.21
2018,8,17,18,45,157.5,14.5,2.1,20.95,25.5,123.04,0.0
2018,8,17,19,0,23.0,3.0,2.0,20.2,2.0,0.0,0.0
2018,8,17,19,15,11.5,1.5,1.95,19.85,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,19.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,18.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.75,18.25,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,18,5,15,37.0,4.5,1.2,15.45,4.5,0.0,0.0
2018,8,18,5,30,74.0,9.0,1.4,16.0,9.0,7.68,0.0
2018,8,18,5,45,211.0,20.5,1.55,16.6,38.0,17.2,0.0
2018,8,18,6,0,348.0,32.0,1.7,17.2,67.0,26.51,15.9
2018,8,18,6,15,442.5,41.0,1.65,17.85,112.0,33.35,23.14
2018,8,18,6,30,537.0,50.0,1.6,18.5,157.0,40.12,29.47
2018,8,18,6,45,597.0,56.0,1.55,19.15,208.0,44.21,33.22
2018,8,18,7,0,657.0,62.0,1.5,19.8,259.0,48.28,36.77
2018,8,18,7,15,698.0,67.0,1.5,20.75,312.0,55.95,43.25
2018,8,18,7,30,739.0,72.0,1.5,21.7,365.0,59.25,45.81
2018,8,18,7,45,768.0,75.0,1.5,22.7,417.0,60.82,46.81
2018,8,18,8,0,797.0,78.0,1.5,23.7,469.0,62.38,47.77
2018,8,18,8,15,818.5,81.5,1.5,24.55,519.5,64.14,48.91
2018,8,18,8,30,840.0,85.0,1.5,25.4,570.0,65.81,49.96
2018,8,18,8,45,856.5,87.5,1.5,26.25,616.5,76.47,58.47
2018,8,18,9,0,873.0,90.0,1.5,27.1,663.0,77.94,59.28
2018,8,18,9,15,872.5,98.0,1.55,27.75,701.5,91.96,59.49
2018,8,18,9,30,872.0,106.0,1.6,28.4,740.0,149.78,81.4
2018,8,18,9,45,864.5,117.0,1.65,29.05,771.5,208.52,119.58
2018,8,18,10,0,857.0,128.0,1.7,29.7,803.0,259.03,158.78
2018,8,18,10,15,864.5,130.0,1.8,30.15,832.0,321.65,209.48
2018,8,18,10,30,872.0,132.0,1.9,30.6,861.0,377.23,255.62
2018,8,18,10,45,877.5,133.5,1.95,31.05,883.5,431.87,300.57
2018,8,18,11,0,883.0,135.0,2.0,31.5,906.0,486.23,344.21
2018,8,18,11,15,886.0,136.0,2.1,31.8,921.0,538.54,385.56
2018,8,18,11,30,889.0,137.0,2.2,32.1,936.0,589.9,425.04
2018,8,18,11,45,890.5,137.0,2.25,32.4,942.5,638.51,461.3
2018,8,18,12,0,892.0,137.0,2.3,32.7,949.0,685.59,495.52
2018,8,18,12,15,887.5,140.0,2.4,32.75,947.0,729.23,527.28
2018,8,18,12,30,883.0,143.0,2.5,32.8,945.0,770.58,556.9
2018,8,18,12,45,875.5,145.5,2.55,32.85,934.5,806.77,581.96
2018,8,18,13,0,868.0,148.0,2.6,32.9,924.0,840.12,604.02
2018,8,18,13,15,864.5,147.0,2.7,32.75,907.5,870.81,625.19
2018,8,18,13,30,861.0,146.0,2.8,32.6,891.0,909.37,651.55
2018,8,18,13,45,856.5,143.5,2.85,32.45,867.5,932.3,667.45
2018,8,18,14,0,852.0,141.0,2.9,32.3,844.0,951.82,681.41
2018,8,18,14,15,844.5,138.5,2.95,32.05,813.5,965.03,691.78
2018,8,18,14,30,837.0,136.0,3.0,31.8,783.0,974.62,700.05
2018,8,18,14,45,826.5,132.5,3.0,31.5,746.0,976.57,703.38
2018,8,18,15,0,816.0,129.0,3.0,31.2,709.0,974.83,704.56
2018,8,18,15,15,801.0,126.0,3.0,31.2,666.5,965.58,700.21
2018,8,18,15,30,786.0,123.0,3.0,31.2,624.0,952.79,693.74
2018,8,18,15,45,767.0,118.5,3.0,30.35,577.0,930.92,683.75
2018,8,18,16,0,748.0,114.0,3.0,29.5,530.0,913.07,676.43
2018,8,18,16,15,723.0,108.5,2.95,28.85,479.5,878.37,656.71
2018,8,18,16,30,698.0,103.0,2.9,28.2,429.0,841.14,635.0
2018,8,18,16,45,663.5,96.5,2.85,27.5,377.0,791.37,604.11
2018,8,18,17,0,629.0,90.0,2.8,26.8,325.0,740.06,571.14
2018,8,18,17,15,580.0,82.5,2.65,25.85,273.0,673.16,525.53
2018,8,18,17,30,531.0,75.0,2.5,24.9,221.0,606.18,477.77
2018,8,18,17,45,462.5,64.5,2.35,23.95,172.0,519.57,412.53
2018,8,18,18,0,394.0,54.0,2.2,23.0,123.0,435.29,345.62
2018,8,18,18,15,297.0,40.5,2.15,22.1,82.5,328.43,256.43
2018,8,18,18,30,200.0,27.0,2.1,21.2,42.0,224.11,130.87
2018,8,18,18,45,106.0,14.5,2.05,20.35,22.0,86.65,0.0
2018,8,18,19,0,12.0,2.0,2.0,19.5,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.0,19.05,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,5,15,21.0,3.5,1.4,14.4,3.5,0.0,0.0
2018,8,19,5,30,42.0,7.0,1.6,14.9,7.0,5.97,0.0
2018,8,19,5,45,148.0,20.5,1.75,15.45,33.0,16.0,0.0
2018,8,19,6,0,254.0,34.0,1.9,16.0,59.0,26.4,15.7
2018,8,19,6,15,309.0,45.5,1.9,16.55,94.0,34.97,24.64
2018,8,19,6,30,364.0,57.0,1.9,17.1,129.0,43.34,32.44
2018,8,19,6,45,188.0,79.5,1.9,17.65,117.5,59.61,46.93
2018,8,19,7,0,12.0,102.0,1.9,18.2,106.0,80.02,64.77
2018,8,19,7,15,28.5,126.0,1.95,18.85,137.0,94.73,77.29
2018,8,19,7,30,45.0,150.0,2.0,19.5,168.0,111.11,90.96
2018,8,19,7,45,134.5,172.5,2.0,20.15,236.0,122.36,100.0
2018,8,19,8,0,224.0,195.0,2.0,20.8,304.0,130.68,106.42
2018,8,19,8,15,475.0,159.0,2.05,21.45,422.0,104.61,83.85
2018,8,19,8,30,726.0,123.0,2.1,22.1,540.0,82.12,64.45
2018,8,19,8,45,769.5,119.5,2.1,22.75,594.0,86.47,67.75
2018,8,19,9,0,813.0,116.0,2.1,23.4,648.0,82.93,64.41
2018,8,19,9,15,828.5,118.5,2.15,24.0,690.5,91.15,61.14
2018,8,19,9,30,844.0,121.0,2.2,24.6,733.0,145.54,80.76
2018,8,19,9,45,855.0,123.5,2.25,25.2,769.5,201.3,116.58
2018,8,19,10,0,866.0,126.0,2.3,25.8,806.0,265.84,166.45
2018,8,19,10,15,874.5,127.0,2.35,26.2,835.5,321.26,212.67
2018,8,19,10,30,883.0,128.0,2.4,26.6,865.0,377.1,260.03
2018,8,19,10,45,890.5,129.0,2.45,27.0,889.0,432.77,306.84
2018,8,19,11,0,898.0,130.0,2.5,27.4,913.0,488.33,352.5
2018,8,19,11,15,903.0,130.0,2.55,27.65,928.5,541.68,395.53
2018,8,19,11,30,908.0,130.0,2.6,27.9,944.0,594.2,436.71
2018,8,19,11,45,910.0,130.5,2.65,28.15,951.5,644.31,475.01
2018,8,19,12,0,912.0,131.0,2.7,28.4,959.0,692.92,511.21
2018,8,19,12,15,913.5,129.5,2.7,28.55,958.0,737.88,544.02
2018,8,19,12,30,915.0,128.0,2.7,28.7,957.0,780.8,574.68
2018,8,19,12,45,915.0,127.0,2.75,28.8,949.0,820.72,602.12
2018,8,19,13,0,915.0,126.0,2.8,28.9,941.0,858.09,627.07
2018,8,19,13,15,912.5,124.5,2.8,28.9,924.5,890.16,648.37
2018,8,19,13,30,910.0,123.0,2.8,28.9,908.0,919.14,667.67
2018,8,19,13,45,905.5,121.5,2.8,28.85,884.5,943.12,683.88
2018,8,19,14,0,901.0,120.0,2.8,28.8,861.0,963.67,698.0
2018,8,19,14,15,894.0,118.5,2.8,28.6,830.5,978.4,708.92
2018,8,19,14,30,887.0,117.0,2.8,28.4,800.0,989.52,717.72
2018,8,19,14,45,867.5,117.0,2.85,28.2,758.5,986.5,718.0
2018,8,19,15,0,848.0,117.0,2.9,28.0,717.0,991.95,724.08
2018,8,19,15,15,832.0,113.5,2.9,28.0,672.0,981.14,718.66
2018,8,19,15,30,816.0,110.0,2.9,28.0,627.0,966.71,711.12
2018,8,19,15,45,745.0,116.5,2.9,27.25,561.0,912.51,679.22
2018,8,19,16,0,674.0,123.0,2.9,26.5,495.0,850.41,641.48
2018,8,19,16,15,682.0,109.5,2.85,25.85,455.5,838.64,637.21
2018,8,19,16,30,690.0,96.0,2.8,25.2,416.0,823.37,630.01
2018,8,19,16,45,690.0,87.5,2.75,24.6,375.0,803.76,619.44
2018,8,19,17,0,690.0,79.0,2.7,24.0,334.0,781.31,606.37
2018,8,19,17,15,595.5,76.0,2.65,23.05,271.5,678.0,534.55
2018,8,19,17,30,501.0,73.0,2.6,22.1,209.0,576.52,460.97
2018,8,19,17,45,429.5,62.5,2.5,21.15,161.0,488.42,393.54
2018,8,19,18,0,358.0,52.0,2.4,20.2,113.0,399.5,321.73
2018,8,19,18,15,283.0,38.5,2.35,19.45,76.5,314.23,247.22
2018,8,19,18,30,208.0,25.0,2.3,18.7,40.0,224.24,117.86
2018,8,19,18,45,111.5,14.0,2.25,17.95,21.0,89.86,0.0
2018,8,19,19,0,15.0,3.0,2.2,17.2,2.0,0.0,0.0
2018,8,19,19,15,7.5,1.5,2.25,16.9,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
