Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,20,5,15,18.0,2.5,2.2,14.2,2.5,0.0,0.0
2018,8,20,5,30,36.0,5.0,2.3,14.6,5.0,4.27,0.0
2018,8,20,5,45,131.5,18.0,2.45,15.0,28.5,14.05,0.0
2018,8,20,6,0,227.0,31.0,2.6,15.4,52.0,24.06,13.64
2018,8,20,6,15,230.0,39.0,2.6,15.85,72.0,29.83,20.22
2018,8,20,6,30,233.0,47.0,2.6,16.3,92.0,35.36,25.52
2018,8,20,6,45,116.5,51.0,2.6,16.75,73.5,39.34,29.24
2018,8,20,7,0,0.0,55.0,2.6,17.2,55.0,45.53,34.74
2018,8,20,7,15,0.0,69.5,2.55,17.7,69.5,57.5,45.18
2018,8,20,7,30,0.0,84.0,2.5,18.2,84.0,68.99,55.01
2018,8,20,7,45,1.0,110.0,2.45,18.75,110.5,88.83,71.87
2018,8,20,8,0,2.0,136.0,2.4,19.3,137.0,108.23,88.06
2018,8,20,8,15,84.5,173.0,2.4,19.85,221.5,122.98,100.05
2018,8,20,8,30,167.0,210.0,2.4,20.4,306.0,145.81,118.65
2018,8,20,8,45,460.0,171.0,2.35,20.9,464.5,107.54,85.98
2018,8,20,9,0,753.0,132.0,2.3,21.4,623.0,83.82,65.69
2018,8,20,9,15,780.5,132.0,2.35,21.9,669.5,97.15,76.57
2018,8,20,9,30,808.0,132.0,2.4,22.4,716.0,148.27,85.27
2018,8,20,9,45,813.5,137.5,2.4,22.95,750.0,203.28,121.02
2018,8,20,10,0,819.0,143.0,2.4,23.5,784.0,259.03,164.62
2018,8,20,10,15,828.5,144.5,2.4,23.85,813.5,313.66,210.38
2018,8,20,10,30,838.0,146.0,2.4,24.2,843.0,369.01,257.51
2018,8,20,10,45,845.0,146.5,2.45,24.55,865.5,423.23,303.5
2018,8,20,11,0,852.0,147.0,2.5,24.9,888.0,477.43,348.48
2018,8,20,11,15,856.0,148.0,2.55,25.1,903.0,530.32,391.52
2018,8,20,11,30,860.0,149.0,2.6,25.3,918.0,581.21,431.91
2018,8,20,11,45,862.5,149.0,2.7,25.5,925.0,629.29,469.42
2018,8,20,12,0,865.0,149.0,2.8,25.7,932.0,676.01,505.03
2018,8,20,12,15,868.5,146.5,2.85,25.75,932.0,719.92,538.02
2018,8,20,12,30,872.0,144.0,2.9,25.8,932.0,762.01,569.12
2018,8,20,12,45,874.5,140.5,2.95,25.85,924.0,800.47,596.82
2018,8,20,13,0,877.0,137.0,3.0,25.9,916.0,836.53,621.52
2018,8,20,13,15,873.5,136.0,3.05,25.8,899.5,867.21,642.94
2018,8,20,13,30,870.0,135.0,3.1,25.7,883.0,894.88,662.43
2018,8,20,13,45,864.5,133.5,3.15,25.55,859.5,917.17,678.54
2018,8,20,14,0,859.0,132.0,3.2,25.4,836.0,936.11,692.59
2018,8,20,14,15,851.5,129.5,3.25,25.15,805.0,960.51,710.73
2018,8,20,14,30,844.0,127.0,3.3,24.9,774.0,969.98,719.07
2018,8,20,14,45,835.0,123.5,3.3,24.65,737.5,973.25,723.23
2018,8,20,15,0,826.0,120.0,3.3,24.4,701.0,972.85,725.17
2018,8,20,15,15,811.0,117.0,3.3,24.4,658.5,963.5,720.59
2018,8,20,15,30,796.0,114.0,3.3,24.4,616.0,950.6,713.83
2018,8,20,15,45,779.5,109.0,3.3,23.65,569.5,930.48,704.32
2018,8,20,16,0,763.0,104.0,3.3,22.9,523.0,907.1,692.56
2018,8,20,16,15,739.0,98.5,3.3,22.35,472.5,879.1,676.89
2018,8,20,16,30,715.0,93.0,3.3,21.8,422.0,842.53,654.87
2018,8,20,16,45,684.5,86.0,3.25,21.2,370.0,795.55,624.65
2018,8,20,17,0,654.0,79.0,3.2,20.6,318.0,746.91,592.27
2018,8,20,17,15,615.0,72.0,3.1,19.9,268.5,689.35,551.83
2018,8,20,17,30,576.0,65.0,3.0,19.2,219.0,631.36,509.06
2018,8,20,17,45,512.0,56.5,2.95,18.45,170.5,550.24,446.09
2018,8,20,18,0,448.0,48.0,2.9,17.7,122.0,471.17,381.0
2018,8,20,18,15,338.5,36.5,2.85,17.15,81.0,356.46,281.27
2018,8,20,18,30,229.0,25.0,2.8,16.6,40.0,236.13,104.17
2018,8,20,18,45,122.0,14.0,2.7,16.1,21.0,96.95,0.0
2018,8,20,19,0,15.0,3.0,2.6,15.6,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,2.55,15.35,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,21,5,15,10.5,2.0,2.05,14.4,2.0,0.0,0.0
2018,8,21,5,30,21.0,4.0,2.1,14.6,4.0,3.41,0.0
2018,8,21,5,45,103.5,15.0,2.15,14.85,23.5,12.8,0.0
2018,8,21,6,0,186.0,26.0,2.2,15.1,43.0,20.17,10.34
2018,8,21,6,15,120.0,24.5,2.15,15.4,38.0,18.63,10.53
2018,8,21,6,30,54.0,23.0,2.1,15.7,33.0,18.37,10.6
2018,8,21,6,45,27.0,33.5,2.05,16.05,38.5,27.68,19.0
2018,8,21,7,0,0.0,44.0,2.0,16.4,44.0,36.36,26.75
2018,8,21,7,15,0.0,51.5,1.95,16.9,51.5,42.6,32.2
2018,8,21,7,30,0.0,59.0,1.9,17.4,59.0,48.86,37.55
2018,8,21,7,45,0.0,69.5,1.85,17.85,69.5,57.63,45.02
2018,8,21,8,0,0.0,80.0,1.8,18.3,80.0,66.42,52.4
2018,8,21,8,15,0.0,105.0,1.75,18.8,105.0,86.14,69.05
2018,8,21,8,30,0.0,130.0,1.7,19.3,130.0,105.16,84.82
2018,8,21,8,45,5.0,157.5,1.65,19.8,160.5,125.65,101.59
2018,8,21,9,0,10.0,185.0,1.6,20.3,191.0,145.68,117.73
2018,8,21,9,15,47.5,242.0,1.65,20.75,275.5,173.2,139.85
2018,8,21,9,30,85.0,299.0,1.7,21.2,360.0,216.14,163.64
2018,8,21,9,45,202.0,317.0,1.7,21.7,472.0,242.24,177.22
2018,8,21,10,0,319.0,335.0,1.7,22.2,584.0,282.87,202.93
2018,8,21,10,15,524.5,269.0,1.75,22.55,696.5,312.54,219.78
2018,8,21,10,30,730.0,203.0,1.8,22.9,809.0,367.75,259.47
2018,8,21,10,45,762.0,193.5,1.85,23.3,840.5,420.38,302.85
2018,8,21,11,0,794.0,184.0,1.9,23.7,872.0,478.67,349.75
2018,8,21,11,15,794.5,186.5,2.0,23.9,885.0,528.55,390.25
2018,8,21,11,30,795.0,189.0,2.1,24.1,898.0,577.52,429.04
2018,8,21,11,45,793.5,191.5,2.15,24.35,903.5,624.22,464.86
2018,8,21,12,0,792.0,194.0,2.2,24.6,909.0,669.43,498.68
2018,8,21,12,15,785.5,197.5,2.3,24.7,906.0,710.37,529.27
2018,8,21,12,30,779.0,201.0,2.4,24.8,903.0,749.02,557.72
2018,8,21,12,45,768.5,205.5,2.5,24.85,892.0,788.1,585.91
2018,8,21,13,0,758.0,210.0,2.6,24.9,881.0,820.46,609.28
2018,8,21,13,15,752.0,208.5,2.65,24.85,864.0,847.98,629.29
2018,8,21,13,30,746.0,207.0,2.7,24.8,847.0,872.43,647.15
2018,8,21,13,45,737.0,205.0,2.75,24.75,822.5,890.57,660.31
2018,8,21,14,0,728.0,203.0,2.8,24.7,798.0,905.32,671.36
2018,8,21,14,15,716.0,200.5,2.85,24.45,767.0,913.33,678.6
2018,8,21,14,30,704.0,198.0,2.9,24.2,736.0,917.83,683.72
2018,8,21,14,45,688.0,194.0,2.95,23.95,698.5,913.39,683.02
2018,8,21,15,0,672.0,190.0,3.0,23.7,661.0,905.43,680.14
2018,8,21,15,15,654.0,184.0,3.0,23.7,619.0,889.97,671.27
2018,8,21,15,30,636.0,178.0,3.0,23.7,577.0,871.2,660.26
2018,8,21,15,45,609.0,172.5,3.0,22.95,530.5,840.9,643.17
2018,8,21,16,0,582.0,167.0,3.0,22.2,484.0,800.2,618.55
2018,8,21,16,15,547.0,159.0,2.95,21.65,434.0,755.32,589.73
2018,8,21,16,30,512.0,151.0,2.9,21.1,384.0,708.88,559.16
2018,8,21,16,45,470.5,139.5,2.9,20.5,333.5,650.81,519.38
2018,8,21,17,0,429.0,128.0,2.9,19.9,283.0,592.3,477.64
2018,8,21,17,15,379.0,113.0,2.8,19.3,233.5,521.72,424.62
2018,8,21,17,30,329.0,98.0,2.7,18.7,184.0,452.18,370.28
2018,8,21,17,45,268.0,78.0,2.6,18.1,138.0,368.2,302.02
2018,8,21,18,0,207.0,58.0,2.5,17.5,92.0,268.87,219.21
2018,8,21,18,15,141.5,38.5,2.4,17.15,58.0,187.33,146.2
2018,8,21,18,30,76.0,19.0,2.3,16.8,24.0,96.14,27.17
2018,8,21,18,45,38.0,9.5,2.15,16.45,12.0,34.51,0.0
2018,8,21,19,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,22,5,15,5.5,1.5,1.0,14.25,1.5,0.0,0.0
2018,8,22,5,30,11.0,3.0,1.1,14.7,3.0,2.56,0.0
2018,8,22,5,45,30.0,13.5,1.2,15.2,15.5,11.52,0.0
2018,8,22,6,0,49.0,24.0,1.3,15.7,28.0,19.6,9.63
2018,8,22,6,15,117.0,46.5,1.3,16.1,66.0,35.77,25.26
2018,8,22,6,30,185.0,69.0,1.3,16.5,104.0,52.06,40.08
2018,8,22,6,45,114.0,79.5,1.3,16.9,103.0,61.0,48.25
2018,8,22,7,0,43.0,90.0,1.3,17.3,102.0,70.32,56.5
2018,8,22,7,15,21.5,103.5,1.3,17.8,109.5,80.24,65.01
2018,8,22,7,30,0.0,117.0,1.3,18.3,117.0,92.76,75.57
2018,8,22,7,45,3.5,138.0,1.25,18.75,139.5,108.47,88.65
2018,8,22,8,0,7.0,159.0,1.2,19.2,162.0,124.0,101.35
2018,8,22,8,15,13.0,179.5,1.25,19.7,186.5,139.07,113.46
2018,8,22,8,30,19.0,200.0,1.3,20.2,211.0,153.96,125.26
2018,8,22,8,45,31.0,229.5,1.3,20.75,249.0,163.68,132.59
2018,8,22,9,0,43.0,259.0,1.3,21.3,287.0,181.16,146.22
2018,8,22,9,15,114.5,286.0,1.35,21.85,367.0,186.06,149.48
2018,8,22,9,30,186.0,313.0,1.4,22.4,447.0,219.52,161.87
2018,8,22,9,45,410.0,267.0,1.5,22.95,581.0,219.47,150.03
2018,8,22,10,0,634.0,221.0,1.6,23.5,715.0,263.8,174.88
2018,8,22,10,15,717.5,194.5,1.65,23.95,773.0,310.31,210.4
2018,8,22,10,30,801.0,168.0,1.7,24.4,831.0,370.77,258.17
2018,8,22,10,45,811.0,167.5,1.75,24.85,854.0,423.72,302.32
2018,8,22,11,0,821.0,167.0,1.8,25.3,877.0,477.04,345.82
2018,8,22,11,15,827.5,166.0,1.9,25.55,892.0,528.43,387.27
2018,8,22,11,30,834.0,165.0,2.0,25.8,907.0,579.33,427.25
2018,8,22,11,45,839.5,163.0,2.05,26.1,914.5,628.12,464.39
2018,8,22,12,0,845.0,161.0,2.1,26.4,922.0,675.78,499.75
2018,8,22,12,15,844.0,162.0,2.2,26.55,921.0,720.19,532.55
2018,8,22,12,30,843.0,163.0,2.3,26.7,920.0,762.55,563.32
2018,8,22,12,45,839.5,162.5,2.35,26.8,910.0,799.44,589.69
2018,8,22,13,0,836.0,162.0,2.4,26.9,900.0,833.62,613.37
2018,8,22,13,15,833.5,159.5,2.5,26.85,883.5,863.9,634.53
2018,8,22,13,30,831.0,157.0,2.6,26.8,867.0,891.14,653.77
2018,8,22,13,45,827.0,153.5,2.65,26.75,843.5,912.91,669.12
2018,8,22,14,0,823.0,150.0,2.7,26.7,820.0,931.29,682.42
2018,8,22,14,15,815.5,147.5,2.8,26.45,790.0,943.99,693.1
2018,8,22,14,30,808.0,145.0,2.9,26.2,760.0,953.12,701.66
2018,8,22,14,45,798.0,141.0,2.95,26.0,723.0,954.67,704.89
2018,8,22,15,0,788.0,137.0,3.0,25.8,686.0,952.59,705.94
2018,8,22,15,15,771.5,133.5,3.0,25.8,643.5,941.07,699.94
2018,8,22,15,30,755.0,130.0,3.0,25.8,601.0,933.58,696.85
2018,8,22,15,45,735.0,125.0,3.05,24.95,554.0,910.51,685.94
2018,8,22,16,0,715.0,120.0,3.1,24.1,507.0,884.38,672.89
2018,8,22,16,15,688.0,114.0,3.05,23.45,457.0,847.37,650.84
2018,8,22,16,30,661.0,108.0,3.0,22.8,407.0,807.94,626.67
2018,8,22,16,45,624.5,100.5,3.0,22.15,355.0,755.59,592.78
2018,8,22,17,0,588.0,93.0,3.0,21.5,303.0,701.81,556.67
2018,8,22,17,15,536.5,84.5,2.9,20.7,252.0,632.31,507.03
2018,8,22,17,30,485.0,76.0,2.8,19.9,201.0,562.86,455.09
2018,8,22,17,45,413.5,64.0,2.75,19.1,153.5,469.84,382.03
2018,8,22,18,0,342.0,52.0,2.7,18.3,106.0,386.51,312.88
2018,8,22,18,15,241.5,37.0,2.6,17.75,68.0,280.99,217.89
2018,8,22,18,30,141.0,22.0,2.5,17.2,30.0,163.73,20.59
2018,8,22,18,45,70.5,11.0,2.4,16.65,15.0,58.22,0.0
2018,8,22,19,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,5,15,6.5,1.5,1.35,13.4,1.5,0.0,0.0
2018,8,23,5,30,13.0,3.0,1.5,14.1,3.0,0.0,0.0
2018,8,23,5,45,11.5,13.5,1.7,14.75,14.0,11.52,0.0
2018,8,23,6,0,10.0,24.0,1.9,15.4,25.0,19.77,9.49
2018,8,23,6,15,35.0,44.0,1.95,15.85,50.0,35.11,24.65
2018,8,23,6,30,60.0,64.0,2.0,16.3,75.0,49.23,37.6
2018,8,23,6,45,51.5,85.5,2.05,16.75,97.0,65.75,52.43
2018,8,23,7,0,43.0,107.0,2.1,17.2,119.0,81.0,65.87
2018,8,23,7,15,44.0,127.0,2.05,17.65,141.5,95.13,78.02
2018,8,23,7,30,45.0,147.0,2.0,18.1,164.0,108.97,89.67
2018,8,23,7,45,56.5,170.5,2.0,18.5,195.5,124.68,102.71
2018,8,23,8,0,68.0,194.0,2.0,18.9,227.0,140.03,115.22
2018,8,23,8,15,85.0,219.0,2.0,19.35,264.5,155.91,127.96
2018,8,23,8,30,102.0,244.0,2.0,19.8,302.0,171.37,140.18
2018,8,23,8,45,126.0,267.5,2.0,20.25,345.0,175.8,143.14
2018,8,23,9,0,150.0,291.0,2.0,20.7,388.0,188.19,152.67
2018,8,23,9,15,229.5,299.5,2.0,21.1,458.5,194.94,157.52
2018,8,23,9,30,309.0,308.0,2.0,21.5,529.0,213.46,154.12
2018,8,23,9,45,472.0,269.5,2.05,21.9,626.5,229.05,155.84
2018,8,23,10,0,635.0,231.0,2.1,22.3,724.0,269.82,180.59
2018,8,23,10,15,667.5,226.5,2.15,22.6,762.0,317.91,219.36
2018,8,23,10,30,700.0,222.0,2.2,22.9,800.0,369.58,261.97
2018,8,23,10,45,706.0,225.5,2.25,23.2,821.5,420.25,304.39
2018,8,23,11,0,712.0,229.0,2.3,23.5,843.0,471.19,346.18
2018,8,23,11,15,715.0,231.5,2.35,23.7,857.0,520.05,385.6
2018,8,23,11,30,718.0,234.0,2.4,23.9,871.0,568.44,423.63
2018,8,23,11,45,718.0,236.0,2.45,24.1,877.0,614.03,458.69
2018,8,23,12,0,718.0,238.0,2.5,24.3,883.0,658.42,492.03
2018,8,23,12,15,714.5,239.5,2.55,24.35,880.5,698.62,522.01
2018,8,23,12,30,711.0,241.0,2.6,24.4,878.0,736.86,550.07
2018,8,23,12,45,703.5,243.0,2.7,24.45,868.0,770.33,574.66
2018,8,23,13,0,696.0,245.0,2.8,24.5,858.0,801.15,597.17
2018,8,23,13,15,691.5,242.0,2.85,24.4,841.0,827.19,616.45
2018,8,23,13,30,687.0,239.0,2.9,24.3,824.0,850.33,633.69
2018,8,23,13,45,679.0,235.5,2.95,24.2,800.0,866.87,646.42
2018,8,23,14,0,671.0,232.0,3.0,24.1,776.0,880.12,657.01
2018,8,23,14,15,660.0,227.0,3.05,23.85,745.0,885.79,662.95
2018,8,23,14,30,649.0,222.0,3.1,23.6,714.0,888.01,666.69
2018,8,23,14,45,635.0,216.0,3.1,23.35,677.5,882.9,665.23
2018,8,23,15,0,621.0,210.0,3.1,23.1,641.0,874.37,661.57
2018,8,23,15,15,602.5,203.0,3.1,23.1,599.5,857.06,651.28
2018,8,23,15,30,584.0,196.0,3.1,23.1,558.0,829.9,634.36
2018,8,23,15,45,560.5,187.0,3.15,22.25,512.5,800.08,617.7
2018,8,23,16,0,537.0,178.0,3.2,21.4,467.0,767.85,598.93
2018,8,23,16,15,506.0,168.0,3.15,20.85,419.0,725.07,570.81
2018,8,23,16,30,475.0,158.0,3.1,20.3,371.0,680.72,540.95
2018,8,23,16,45,437.5,144.5,3.1,19.7,321.5,624.78,501.87
2018,8,23,17,0,400.0,131.0,3.1,19.1,272.0,568.31,461.08
2018,8,23,17,15,351.5,114.0,3.05,18.5,223.0,497.48,407.26
2018,8,23,17,30,303.0,97.0,3.0,17.9,174.0,409.8,338.31
2018,8,23,17,45,244.0,77.5,2.95,17.3,130.0,330.12,272.45
2018,8,23,18,0,185.0,58.0,2.9,16.7,86.0,253.0,206.13
2018,8,23,18,15,123.5,37.5,2.85,16.4,53.0,174.28,133.36
2018,8,23,18,30,62.0,17.0,2.8,16.1,20.0,80.83,0.0
2018,8,23,18,45,31.0,8.5,2.75,15.8,10.0,28.67,0.0
2018,8,23,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,1.6,13.85,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,1.8,14.1,2.0,0.0,0.0
2018,8,24,5,45,4.5,9.5,2.0,14.4,9.5,8.11,0.0
2018,8,24,6,0,2.0,17.0,2.2,14.7,17.0,14.02,4.87
2018,8,24,6,15,1.0,31.0,2.2,15.1,31.0,25.63,16.51
2018,8,24,6,30,0.0,45.0,2.2,15.5,45.0,36.97,26.95
2018,8,24,6,45,0.0,65.0,2.2,15.85,65.0,52.54,40.98
2018,8,24,7,0,0.0,85.0,2.2,16.2,85.0,67.89,54.62
2018,8,24,7,15,0.0,102.0,2.15,16.65,102.0,81.01,66.02
2018,8,24,7,30,0.0,119.0,2.1,17.1,119.0,94.03,77.1
2018,8,24,7,45,10.0,144.5,2.05,17.6,149.5,112.81,92.91
2018,8,24,8,0,20.0,170.0,2.0,18.1,180.0,131.32,108.21
2018,8,24,8,15,72.0,206.0,1.95,18.6,246.0,148.45,122.08
2018,8,24,8,30,124.0,242.0,1.9,19.1,312.0,162.21,132.92
2018,8,24,8,45,300.0,232.5,1.9,19.65,420.5,150.12,122.12
2018,8,24,9,0,476.0,223.0,1.9,20.2,529.0,135.87,109.68
2018,8,24,9,15,594.5,201.0,1.9,20.7,608.5,121.86,97.56
2018,8,24,9,30,713.0,179.0,1.9,21.2,688.0,156.78,96.91
2018,8,24,9,45,706.5,193.5,1.9,21.7,719.0,211.88,132.91
2018,8,24,10,0,700.0,208.0,1.9,22.2,750.0,266.69,175.51
2018,8,24,10,15,711.5,210.5,1.95,22.6,779.0,317.68,217.41
2018,8,24,10,30,723.0,213.0,2.0,23.0,808.0,369.88,261.11
2018,8,24,10,45,732.0,214.5,2.05,23.4,830.5,421.47,304.13
2018,8,24,11,0,741.0,216.0,2.1,23.8,853.0,473.55,346.65
2018,8,24,11,15,746.0,216.5,2.15,24.05,867.0,523.24,386.63
2018,8,24,11,30,751.0,217.0,2.2,24.3,881.0,572.51,425.23
2018,8,24,11,45,753.5,217.5,2.25,24.6,888.0,619.69,461.22
2018,8,24,12,0,756.0,218.0,2.3,24.9,895.0,665.74,495.5
2018,8,24,12,15,751.5,220.5,2.4,25.0,892.5,707.38,526.52
2018,8,24,12,30,747.0,223.0,2.5,25.1,890.0,746.92,555.53
2018,8,24,12,45,738.5,225.5,2.6,25.2,879.0,781.14,580.44
2018,8,24,13,0,730.0,228.0,2.7,25.3,868.0,812.58,603.16
2018,8,24,13,15,725.5,225.0,2.75,25.25,851.0,839.39,622.77
2018,8,24,13,30,721.0,222.0,2.8,25.2,834.0,863.21,640.28
2018,8,24,13,45,714.0,218.5,2.85,25.1,810.0,881.23,653.99
2018,8,24,14,0,707.0,215.0,2.9,25.0,786.0,895.94,665.45
2018,8,24,14,15,696.0,211.0,2.95,24.8,755.0,903.06,671.98
2018,8,24,14,30,685.0,207.0,3.0,24.6,724.0,906.68,676.38
2018,8,24,14,45,670.5,202.0,3.05,24.35,687.0,902.42,675.78
2018,8,24,15,0,656.0,197.0,3.1,24.1,650.0,894.65,672.99
2018,8,24,15,15,637.5,190.0,3.1,24.1,607.5,877.49,662.93
2018,8,24,15,30,619.0,183.0,3.1,24.1,565.0,857.02,650.71
2018,8,24,15,45,595.0,175.5,3.05,23.35,519.0,819.79,628.35
2018,8,24,16,0,571.0,168.0,3.0,22.6,473.0,788.5,609.97
2018,8,24,16,15,540.0,158.0,3.0,22.1,423.5,745.25,582.29
2018,8,24,16,30,509.0,148.0,3.0,21.6,374.0,700.33,552.82
2018,8,24,16,45,470.0,136.0,2.95,21.05,324.0,644.14,513.99
2018,8,24,17,0,431.0,124.0,2.9,20.5,274.0,587.43,473.22
2018,8,24,17,15,382.5,108.0,2.8,19.8,225.0,517.03,420.36
2018,8,24,17,30,334.0,92.0,2.7,19.1,176.0,447.58,365.99
2018,8,24,17,45,272.0,73.5,2.6,18.4,131.0,364.95,298.45
2018,8,24,18,0,210.0,55.0,2.5,17.7,86.0,285.35,230.51
2018,8,24,18,15,140.0,36.0,2.45,17.2,53.0,185.12,139.39
2018,8,24,18,30,70.0,17.0,2.4,16.7,20.0,86.51,0.0
2018,8,24,18,45,35.0,8.5,2.3,16.2,10.0,31.36,0.0
2018,8,24,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.3,12.25,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.4,12.8,3.0,0.0,0.0
2018,8,25,5,45,64.0,15.5,1.5,13.35,20.0,13.23,0.0
2018,8,25,6,0,112.0,28.0,1.6,13.9,37.0,21.99,10.46
2018,8,25,6,15,194.5,46.0,1.65,14.4,76.0,34.99,24.6
2018,8,25,6,30,277.0,64.0,1.7,14.9,115.0,48.11,36.78
2018,8,25,6,45,210.5,84.0,1.75,15.45,130.0,62.66,49.95
2018,8,25,7,0,144.0,104.0,1.8,16.0,145.0,77.83,63.39
2018,8,25,7,15,199.5,122.5,1.8,16.55,191.5,87.88,72.04
2018,8,25,7,30,255.0,141.0,1.8,17.1,238.0,99.92,82.2
2018,8,25,7,45,306.0,156.0,1.75,17.7,289.0,109.45,89.96
2018,8,25,8,0,357.0,171.0,1.7,18.3,340.0,118.7,97.34
2018,8,25,8,15,409.0,180.5,1.7,19.0,394.5,117.51,95.71
2018,8,25,8,30,461.0,190.0,1.7,19.7,449.0,121.73,98.7
2018,8,25,8,45,606.5,164.5,1.65,20.35,535.0,105.37,84.37
2018,8,25,9,0,752.0,139.0,1.6,21.0,621.0,88.72,69.95
2018,8,25,9,15,738.0,156.0,1.6,21.6,654.5,96.14,75.82
2018,8,25,9,30,724.0,173.0,1.6,22.2,688.0,152.84,93.4
2018,8,25,9,45,696.5,197.5,1.55,22.8,713.0,212.11,132.86
2018,8,25,10,0,669.0,222.0,1.5,23.4,738.0,268.97,177.25
2018,8,25,10,15,683.5,224.0,1.55,23.9,768.5,318.76,217.42
2018,8,25,10,30,698.0,226.0,1.6,24.4,799.0,370.16,259.68
2018,8,25,10,45,709.0,227.0,1.65,24.95,822.0,420.96,301.26
2018,8,25,11,0,720.0,228.0,1.7,25.5,845.0,472.51,342.53
2018,8,25,11,15,728.0,227.0,1.75,25.85,860.0,521.67,381.37
2018,8,25,11,30,736.0,226.0,1.8,26.2,875.0,570.71,419.06
2018,8,25,11,45,742.5,224.0,1.85,26.55,883.0,617.74,454.35
2018,8,25,12,0,749.0,222.0,1.9,26.9,891.0,663.93,488.17
2018,8,25,12,15,760.5,215.0,2.0,27.1,893.0,708.24,520.66
2018,8,25,12,30,772.0,208.0,2.1,27.3,895.0,751.33,551.78
2018,8,25,12,45,784.5,198.0,2.2,27.5,890.0,786.32,577.23
2018,8,25,13,0,797.0,188.0,2.3,27.7,885.0,823.62,603.89
2018,8,25,13,15,795.5,184.5,2.45,27.65,868.5,853.04,625.34
2018,8,25,13,30,794.0,181.0,2.6,27.6,852.0,879.53,644.45
2018,8,25,13,45,790.5,176.5,2.7,27.5,828.5,900.23,659.62
2018,8,25,14,0,787.0,172.0,2.8,27.4,805.0,917.6,672.79
2018,8,25,14,15,772.5,169.5,2.85,27.0,770.5,930.85,683.85
2018,8,25,14,30,758.0,167.0,2.9,26.6,736.0,933.37,688.04
2018,8,25,14,45,721.5,169.5,3.0,26.2,689.0,916.49,679.91
2018,8,25,15,0,685.0,172.0,3.1,25.8,642.0,895.66,669.25
2018,8,25,15,15,690.0,158.0,3.1,25.8,606.0,893.68,669.7
2018,8,25,15,30,695.0,144.0,3.1,25.8,570.0,888.19,667.76
2018,8,25,15,45,680.5,136.0,3.15,24.55,525.5,867.14,658.84
2018,8,25,16,0,666.0,128.0,3.2,23.3,481.0,843.06,647.73
2018,8,25,16,15,641.0,122.5,3.15,22.55,434.5,808.96,627.43
2018,8,25,16,30,616.0,117.0,3.1,21.8,388.0,772.42,604.97
2018,8,25,16,45,577.5,108.5,3.05,21.1,337.0,717.58,568.32
2018,8,25,17,0,539.0,100.0,3.0,20.4,286.0,661.39,529.44
2018,8,25,17,15,485.5,89.5,2.95,19.7,235.5,583.31,472.15
2018,8,25,17,30,432.0,79.0,2.9,19.0,185.0,513.84,418.89
2018,8,25,17,45,359.0,65.0,2.8,18.3,138.5,424.91,347.2
2018,8,25,18,0,286.0,51.0,2.7,17.6,92.0,340.11,274.71
2018,8,25,18,15,190.0,34.0,2.65,17.15,56.5,238.27,176.69
2018,8,25,18,30,94.0,17.0,2.6,16.7,21.0,114.99,0.0
2018,8,25,18,45,47.0,8.5,2.55,16.2,10.5,7.26,0.0
2018,8,25,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.5,12.35,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.7,12.9,2.0,0.0,0.0
2018,8,26,5,45,97.0,13.0,1.9,13.45,20.0,11.1,0.0
2018,8,26,6,0,177.0,24.0,2.1,14.0,38.0,18.66,7.56
2018,8,26,6,15,247.5,37.0,2.15,14.5,72.5,28.49,18.93
2018,8,26,6,30,318.0,50.0,2.2,15.0,107.0,38.12,27.97
2018,8,26,6,45,213.5,65.0,2.2,15.5,109.0,49.84,38.63
2018,8,26,7,0,109.0,80.0,2.2,16.0,111.0,62.08,49.53
2018,8,26,7,15,58.5,84.5,2.15,16.5,101.5,65.23,52.22
2018,8,26,7,30,8.0,89.0,2.1,17.0,92.0,72.63,58.49
2018,8,26,7,45,40.0,123.0,2.05,17.55,141.5,95.07,77.68
2018,8,26,8,0,72.0,157.0,2.0,18.1,191.0,118.13,97.01
2018,8,26,8,15,222.0,176.0,1.95,18.7,297.0,119.03,97.17
2018,8,26,8,30,372.0,195.0,1.9,19.3,403.0,123.43,100.34
2018,8,26,8,45,605.0,150.0,1.85,19.9,521.5,95.92,76.57
2018,8,26,9,0,838.0,105.0,1.8,20.5,640.0,76.93,60.15
2018,8,26,9,15,856.5,105.5,1.8,21.1,683.0,76.09,59.16
2018,8,26,9,30,875.0,106.0,1.8,21.7,726.0,139.18,78.44
2018,8,26,9,45,891.5,104.5,1.8,22.35,764.0,194.38,111.41
2018,8,26,10,0,908.0,103.0,1.8,23.0,802.0,251.18,154.62
2018,8,26,10,15,916.5,103.5,1.9,23.5,831.5,308.7,202.82
2018,8,26,10,30,925.0,104.0,2.0,24.0,861.0,366.55,252.41
2018,8,26,10,45,930.5,105.0,2.05,24.5,883.5,423.77,301.13
2018,8,26,11,0,936.0,106.0,2.1,25.0,906.0,480.57,348.36
2018,8,26,11,15,940.0,106.0,2.2,25.3,921.0,535.27,393.14
2018,8,26,11,30,944.0,106.0,2.3,25.6,936.0,588.92,435.84
2018,8,26,11,45,945.5,106.0,2.4,25.95,942.5,639.85,475.3
2018,8,26,12,0,947.0,106.0,2.5,26.3,949.0,689.05,512.44
2018,8,26,12,15,943.0,108.0,2.6,26.4,946.0,734.28,546.4
2018,8,26,12,30,939.0,110.0,2.7,26.5,943.0,777.0,577.92
2018,8,26,12,45,931.5,113.0,2.8,26.6,932.0,815.27,604.65
2018,8,26,13,0,924.0,116.0,2.9,26.7,921.0,850.5,628.82
2018,8,26,13,15,919.5,114.5,2.95,26.6,902.5,880.85,649.91
2018,8,26,13,30,915.0,113.0,3.0,26.5,884.0,907.91,668.9
2018,8,26,13,45,909.0,112.0,3.1,26.4,859.0,930.76,685.56
2018,8,26,14,0,903.0,111.0,3.2,26.3,834.0,950.1,700.07
2018,8,26,14,15,894.5,109.5,3.25,26.05,802.0,963.03,710.59
2018,8,26,14,30,886.0,108.0,3.3,25.8,770.0,972.28,718.92
2018,8,26,14,45,874.5,106.5,3.35,25.5,732.0,975.0,723.26
2018,8,26,15,0,863.0,105.0,3.4,25.2,694.0,974.06,725.4
2018,8,26,15,15,848.0,102.0,3.4,25.2,650.0,975.93,728.43
2018,8,26,15,30,833.0,99.0,3.4,25.2,606.0,962.72,721.47
2018,8,26,15,45,812.5,95.5,3.45,24.25,557.5,940.03,711.24
2018,8,26,16,0,792.0,92.0,3.5,23.3,509.0,914.07,698.66
2018,8,26,16,15,763.5,88.5,3.45,22.6,457.0,877.36,677.0
2018,8,26,16,30,735.0,85.0,3.4,21.9,405.0,838.03,653.04
2018,8,26,16,45,696.5,80.0,3.35,21.25,352.0,792.02,623.38
2018,8,26,17,0,658.0,75.0,3.3,20.6,299.0,738.56,587.12
2018,8,26,17,15,604.0,68.0,3.2,19.75,246.5,667.66,536.29
2018,8,26,17,30,550.0,61.0,3.1,18.9,194.0,597.15,483.08
2018,8,26,17,45,469.0,52.5,3.0,18.1,146.0,503.14,408.25
2018,8,26,18,0,388.0,44.0,2.9,17.3,98.0,412.13,331.31
2018,8,26,18,15,263.0,30.5,2.85,16.8,60.5,287.93,209.09
2018,8,26,18,30,138.0,17.0,2.8,16.3,23.0,114.09,0.0
2018,8,26,18,45,69.0,8.5,2.7,15.8,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.0,2.3,14.85,1.0,0.0,0.0
2018,8,27,5,30,12.0,2.0,2.4,15.1,2.0,0.0,0.0
2018,8,27,5,45,111.0,16.0,2.45,15.3,24.0,13.66,0.0
2018,8,27,6,0,210.0,30.0,2.5,15.5,46.0,23.32,10.08
2018,8,27,6,15,314.0,41.5,2.55,15.9,86.5,34.01,23.44
2018,8,27,6,30,418.0,53.0,2.6,16.3,127.0,42.69,31.76
2018,8,27,6,45,487.5,61.0,2.6,16.65,175.5,48.08,36.87
2018,8,27,7,0,557.0,69.0,2.6,17.0,224.0,53.42,41.71
2018,8,27,7,15,604.5,75.0,2.55,17.5,275.0,56.95,44.74
2018,8,27,7,30,652.0,81.0,2.5,18.0,326.0,60.41,47.6
2018,8,27,7,45,686.5,85.5,2.45,18.55,377.0,62.59,49.24
2018,8,27,8,0,721.0,90.0,2.4,19.1,428.0,64.71,50.8
2018,8,27,8,15,745.0,94.0,2.4,19.55,477.0,72.5,57.23
2018,8,27,8,30,769.0,98.0,2.4,20.0,526.0,74.17,58.35
2018,8,27,8,45,787.0,101.5,2.35,20.5,571.5,75.33,59.03
2018,8,27,9,0,805.0,105.0,2.3,21.0,617.0,76.41,59.64
2018,8,27,9,15,807.5,112.5,2.3,21.4,654.5,79.64,62.1
2018,8,27,9,30,810.0,120.0,2.3,21.8,692.0,132.08,75.27
2018,8,27,9,45,806.0,129.5,2.35,22.2,723.0,188.89,111.02
2018,8,27,10,0,802.0,139.0,2.4,22.6,754.0,245.42,155.04
2018,8,27,10,15,812.0,140.0,2.45,22.95,783.0,299.13,200.01
2018,8,27,10,30,822.0,141.0,2.5,23.3,812.0,353.6,246.7
2018,8,27,10,45,829.0,142.0,2.55,23.65,834.0,407.51,292.8
2018,8,27,11,0,836.0,143.0,2.6,24.0,856.0,461.4,337.96
2018,8,27,11,15,840.5,143.0,2.65,24.2,870.0,513.1,380.57
2018,8,27,11,30,845.0,143.0,2.7,24.4,884.0,563.24,420.89
2018,8,27,11,45,847.5,143.0,2.75,24.6,890.5,610.65,458.15
2018,8,27,12,0,850.0,143.0,2.8,24.8,897.0,656.67,493.44
2018,8,27,12,15,843.5,146.5,2.85,24.9,893.5,702.91,528.0
2018,8,27,12,30,837.0,150.0,2.9,25.0,890.0,743.16,557.74
2018,8,27,12,45,825.5,154.0,2.95,25.1,877.5,777.48,582.82
2018,8,27,13,0,814.0,158.0,3.0,25.2,865.0,808.68,605.06
2018,8,27,13,15,809.5,156.0,3.05,25.1,847.5,836.82,625.01
2018,8,27,13,30,805.0,154.0,3.1,25.0,830.0,861.88,642.95
2018,8,27,13,45,798.0,152.0,3.15,24.95,805.5,881.53,657.22
2018,8,27,14,0,791.0,150.0,3.2,24.9,781.0,897.79,669.37
2018,8,27,14,15,781.5,147.5,3.25,24.65,750.0,907.79,677.99
2018,8,27,14,30,772.0,145.0,3.3,24.4,719.0,914.25,684.45
2018,8,27,14,45,760.5,140.5,3.3,24.15,682.0,913.15,685.66
2018,8,27,15,0,749.0,136.0,3.3,23.9,645.0,915.19,689.25
2018,8,27,15,15,731.5,132.0,3.3,23.9,602.5,902.15,682.0
2018,8,27,15,30,714.0,128.0,3.3,23.9,560.0,885.81,672.68
2018,8,27,15,45,694.5,122.0,3.3,23.15,514.0,861.92,660.12
2018,8,27,16,0,675.0,116.0,3.3,22.4,468.0,835.11,645.38
2018,8,27,16,15,651.0,108.0,3.25,21.85,419.5,798.77,622.81
2018,8,27,16,30,627.0,100.0,3.2,21.3,371.0,760.08,598.11
2018,8,27,16,45,593.0,92.0,3.1,20.8,321.5,710.05,564.0
2018,8,27,17,0,559.0,84.0,3.0,20.3,272.0,658.72,527.82
2018,8,27,17,15,508.5,75.0,2.9,19.7,223.0,590.59,477.45
2018,8,27,17,30,458.0,66.0,2.8,19.1,174.0,522.83,424.96
2018,8,27,17,45,385.0,54.5,2.7,18.5,129.5,434.51,353.41
2018,8,27,18,0,312.0,43.0,2.6,17.9,85.0,347.51,278.99
2018,8,27,18,15,205.5,29.0,2.55,17.5,52.0,240.36,167.37
2018,8,27,18,30,99.0,15.0,2.5,17.1,19.0,84.0,0.0
2018,8,27,18,45,49.5,7.5,2.4,16.65,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,28,5,15,0.5,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,28,5,30,1.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,28,5,45,1.0,4.0,2.0,15.25,4.0,3.41,0.0
2018,8,28,6,0,1.0,8.0,2.2,15.5,8.0,6.57,0.0
2018,8,28,6,15,0.5,14.5,2.25,15.8,14.5,11.92,4.55
2018,8,28,6,30,0.0,21.0,2.3,16.1,21.0,17.29,9.55
2018,8,28,6,45,0.0,29.0,2.35,16.4,29.0,23.91,15.57
2018,8,28,7,0,0.0,37.0,2.4,16.7,37.0,30.54,21.53
2018,8,28,7,15,0.0,46.0,2.4,17.1,46.0,38.02,28.13
2018,8,28,7,30,0.0,55.0,2.4,17.5,55.0,45.52,34.63
2018,8,28,7,45,0.0,71.0,2.4,17.85,71.0,58.88,46.17
2018,8,28,8,0,0.0,87.0,2.4,18.2,87.0,71.97,57.3
2018,8,28,8,15,2.0,109.5,2.4,18.7,110.5,89.4,71.98
2018,8,28,8,30,4.0,132.0,2.4,19.2,134.0,106.5,86.15
2018,8,28,8,45,33.5,188.0,2.4,19.7,209.0,139.05,113.13
2018,8,28,9,0,63.0,244.0,2.4,20.2,284.0,172.98,140.76
2018,8,28,9,15,103.0,279.5,2.45,20.55,350.0,193.85,157.31
2018,8,28,9,30,143.0,315.0,2.5,20.9,416.0,214.69,161.68
2018,8,28,9,45,354.0,273.5,2.5,21.3,540.0,222.77,156.86
2018,8,28,10,0,565.0,232.0,2.5,21.7,664.0,255.35,172.9
2018,8,28,10,15,721.5,170.5,2.55,22.0,743.5,290.19,197.01
2018,8,28,10,30,878.0,109.0,2.6,22.3,823.0,353.22,245.97
2018,8,28,10,45,886.0,108.5,2.65,22.6,845.5,407.82,293.33
2018,8,28,11,0,894.0,108.0,2.7,22.9,868.0,462.27,339.68
2018,8,28,11,15,898.5,108.0,2.75,23.05,882.5,515.05,383.82
2018,8,28,11,30,903.0,108.0,2.8,23.2,897.0,566.89,426.02
2018,8,28,11,45,906.0,107.5,2.8,23.4,904.0,616.32,465.04
2018,8,28,12,0,909.0,107.0,2.8,23.6,911.0,664.2,501.85
2018,8,28,12,15,910.5,106.0,2.85,23.65,910.0,708.91,536.01
2018,8,28,12,30,912.0,105.0,2.9,23.7,909.0,751.49,567.99
2018,8,28,12,45,912.0,104.0,2.9,23.8,900.5,790.62,595.34
2018,8,28,13,0,912.0,103.0,2.9,23.9,892.0,827.12,620.21
2018,8,28,13,15,910.0,101.0,2.95,23.85,875.0,858.22,642.02
2018,8,28,13,30,908.0,99.0,3.0,23.8,858.0,886.17,661.77
2018,8,28,13,45,904.5,97.5,3.0,23.75,834.5,910.06,678.53
2018,8,28,14,0,901.0,96.0,3.0,23.7,811.0,930.55,693.14
2018,8,28,14,15,894.5,94.0,3.0,23.55,780.0,944.25,703.61
2018,8,28,14,30,888.0,92.0,3.0,23.4,749.0,954.32,711.88
2018,8,28,14,45,879.5,89.5,3.0,23.25,712.0,958.28,716.27
2018,8,28,15,0,871.0,87.0,3.0,23.1,675.0,958.57,718.44
2018,8,28,15,15,856.5,85.0,3.0,23.1,632.0,950.03,714.44
2018,8,28,15,30,842.0,83.0,3.0,23.1,589.0,938.01,708.28
2018,8,28,15,45,825.0,80.0,2.9,22.55,542.0,918.97,698.19
2018,8,28,16,0,808.0,77.0,2.8,22.0,495.0,907.67,693.45
2018,8,28,16,15,785.5,73.0,2.75,21.55,445.0,875.82,674.44
2018,8,28,16,30,763.0,69.0,2.7,21.1,395.0,841.3,653.32
2018,8,28,16,45,729.5,65.0,2.65,20.7,343.5,794.17,622.42
2018,8,28,17,0,696.0,61.0,2.6,20.3,292.0,745.39,589.22
2018,8,28,17,15,645.0,55.5,2.5,19.7,240.0,677.81,540.58
2018,8,28,17,30,594.0,50.0,2.4,19.1,188.0,617.32,494.65
2018,8,28,17,45,513.5,43.0,2.35,18.5,140.5,525.39,421.64
2018,8,28,18,0,433.0,36.0,2.3,17.9,93.0,437.19,346.25
2018,8,28,18,15,287.0,25.5,2.2,17.45,56.0,295.64,195.59
2018,8,28,18,30,141.0,15.0,2.1,17.0,19.0,113.85,0.0
2018,8,28,18,45,70.5,7.5,2.0,16.55,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.2,14.05,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.3,14.6,2.0,0.0,0.0
2018,8,29,5,45,129.0,15.0,1.45,15.15,23.0,12.8,0.0
2018,8,29,6,0,243.0,27.0,1.6,15.7,44.0,22.63,7.87
2018,8,29,6,15,350.5,37.0,1.65,16.2,85.0,30.31,20.14
2018,8,29,6,30,458.0,47.0,1.7,16.7,126.0,37.92,27.52
2018,8,29,6,45,525.5,55.0,1.75,17.2,175.5,43.57,32.81
2018,8,29,7,0,593.0,63.0,1.8,17.7,225.0,49.13,37.82
2018,8,29,7,15,639.5,69.0,1.75,18.15,277.5,52.88,41.06
2018,8,29,7,30,686.0,75.0,1.7,18.6,330.0,56.56,44.13
2018,8,29,7,45,718.5,79.5,1.7,19.0,381.5,64.28,50.64
2018,8,29,8,0,751.0,84.0,1.7,19.4,433.0,66.8,52.56
2018,8,29,8,15,777.0,87.0,1.75,19.9,483.0,68.07,53.35
2018,8,29,8,30,803.0,90.0,1.8,20.4,533.0,69.31,54.12
2018,8,29,8,45,823.0,92.5,1.8,20.9,580.0,70.07,54.48
2018,8,29,9,0,843.0,95.0,1.8,21.4,627.0,70.81,54.82
2018,8,29,9,15,859.0,95.5,1.85,21.85,668.5,80.83,63.01
2018,8,29,9,30,875.0,96.0,1.9,22.3,710.0,129.11,71.64
2018,8,29,9,45,888.0,96.5,1.95,22.75,747.0,185.03,104.47
2018,8,29,10,0,901.0,97.0,2.0,23.2,784.0,242.22,147.89
2018,8,29,10,15,909.5,98.0,2.1,23.55,813.5,299.69,196.11
2018,8,29,10,30,918.0,99.0,2.2,23.9,843.0,357.51,245.93
2018,8,29,10,45,924.5,98.5,2.3,24.25,865.0,413.65,294.33
2018,8,29,11,0,931.0,98.0,2.4,24.6,887.0,469.42,341.48
2018,8,29,11,15,934.5,98.5,2.45,24.75,901.5,523.91,386.6
2018,8,29,11,30,938.0,99.0,2.5,24.9,916.0,577.31,429.59
2018,8,29,11,45,940.0,99.0,2.6,25.1,922.5,628.12,469.61
2018,8,29,12,0,942.0,99.0,2.7,25.3,929.0,677.22,507.37
2018,8,29,12,15,939.5,100.5,2.75,25.35,927.0,722.69,541.72
2018,8,29,12,30,937.0,102.0,2.8,25.4,925.0,765.72,573.64
2018,8,29,12,45,931.5,104.0,2.9,25.5,914.5,804.34,600.79
2018,8,29,13,0,926.0,106.0,3.0,25.6,904.0,840.01,625.46
2018,8,29,13,15,922.0,105.0,3.05,25.55,886.0,870.96,647.02
2018,8,29,13,30,918.0,104.0,3.1,25.5,868.0,898.66,666.47
2018,8,29,13,45,913.0,102.0,3.15,25.5,843.0,921.11,682.37
2018,8,29,14,0,908.0,100.0,3.2,25.5,818.0,940.02,696.07
2018,8,29,14,15,901.0,99.0,3.2,25.35,787.0,954.57,707.1
2018,8,29,14,30,894.0,98.0,3.2,25.2,756.0,965.51,715.92
2018,8,29,14,45,883.5,95.5,3.25,25.0,717.5,967.77,719.7
2018,8,29,15,0,873.0,93.0,3.3,24.8,679.0,966.31,721.24
2018,8,29,15,15,851.5,92.0,3.3,24.8,632.5,952.3,713.59
2018,8,29,15,30,830.0,91.0,3.3,24.8,586.0,946.0,711.38
2018,8,29,15,45,785.0,91.5,3.25,24.25,529.0,904.26,686.15
2018,8,29,16,0,740.0,92.0,3.2,23.7,472.0,859.56,658.74
2018,8,29,16,15,724.5,86.0,3.15,23.25,426.0,832.67,643.12
2018,8,29,16,30,709.0,80.0,3.1,22.8,380.0,803.05,625.05
2018,8,29,16,45,670.0,75.5,3.1,22.4,329.0,757.29,594.9
2018,8,29,17,0,631.0,71.0,3.1,22.0,278.0,704.73,558.64
2018,8,29,17,15,560.5,64.5,2.95,21.45,224.0,620.83,496.81
2018,8,29,17,30,490.0,58.0,2.8,20.9,170.0,538.34,433.26
2018,8,29,17,45,430.0,48.0,2.6,20.3,127.5,462.2,371.15
2018,8,29,18,0,370.0,38.0,2.4,19.7,85.0,388.61,306.11
2018,8,29,18,15,233.5,25.5,2.3,19.25,50.5,251.33,152.7
2018,8,29,18,30,97.0,13.0,2.2,18.8,16.0,80.36,0.0
2018,8,29,18,45,48.5,6.5,2.05,18.3,8.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
