Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,29,5,45,9.0,2.0,1.2,12.9,2.0,0.0,0.0
2018,9,29,6,0,18.0,4.0,1.2,13.0,4.0,0.0,0.0
2018,9,29,6,15,49.0,18.0,1.4,13.8,21.5,15.36,0.0
2018,9,29,6,30,80.0,32.0,1.6,14.6,39.0,24.82,13.41
2018,9,29,6,45,279.5,41.0,1.8,15.4,89.5,31.56,21.65
2018,9,29,7,0,479.0,50.0,2.0,16.2,140.0,40.13,29.66
2018,9,29,7,15,551.0,56.0,1.95,16.7,189.5,44.19,33.5
2018,9,29,7,30,623.0,62.0,1.9,17.2,239.0,48.31,37.19
2018,9,29,7,45,605.0,77.0,1.9,17.75,276.0,58.33,45.92
2018,9,29,8,0,587.0,92.0,1.9,18.3,313.0,67.8,53.98
2018,9,29,8,15,551.5,113.5,1.85,18.8,343.5,81.33,65.45
2018,9,29,8,30,516.0,135.0,1.8,19.3,374.0,92.86,75.01
2018,9,29,8,45,540.5,144.5,1.7,19.8,416.5,97.83,78.84
2018,9,29,9,0,565.0,154.0,1.6,20.3,459.0,102.62,82.5
2018,9,29,9,15,690.5,127.0,1.65,20.7,527.5,84.06,66.44
2018,9,29,9,30,816.0,100.0,1.7,21.1,596.0,79.4,62.25
2018,9,29,9,45,833.5,100.5,1.7,21.55,631.5,133.33,73.48
2018,9,29,10,0,851.0,101.0,1.7,22.0,667.0,189.06,109.44
2018,9,29,10,15,837.0,111.5,1.8,22.3,686.5,247.25,156.52
2018,9,29,10,30,823.0,122.0,1.9,22.6,706.0,303.54,205.08
2018,9,29,10,45,851.0,114.5,1.95,22.85,732.5,357.23,251.06
2018,9,29,11,0,879.0,107.0,2.0,23.1,759.0,415.98,300.69
2018,9,29,11,15,823.5,127.5,2.1,23.3,746.0,456.63,337.23
2018,9,29,11,30,768.0,148.0,2.2,23.5,733.0,494.12,369.78
2018,9,29,11,45,685.0,169.0,2.25,23.65,692.5,510.27,385.32
2018,9,29,12,0,602.0,190.0,2.3,23.8,652.0,519.61,394.61
2018,9,29,12,15,461.5,208.0,2.4,23.9,561.0,479.18,366.55
2018,9,29,12,30,321.0,226.0,2.5,24.0,470.0,428.98,329.78
2018,9,29,12,45,509.5,189.0,2.55,24.05,568.5,550.91,423.44
2018,9,29,13,0,698.0,152.0,2.6,24.1,667.0,678.54,518.4
2018,9,29,13,15,793.0,122.5,2.65,24.05,692.5,747.35,569.05
2018,9,29,13,30,888.0,93.0,2.7,24.0,718.0,812.62,615.06
2018,9,29,13,45,866.5,95.5,2.75,23.95,685.5,823.57,623.43
2018,9,29,14,0,845.0,98.0,2.8,23.9,653.0,830.54,629.65
2018,9,29,14,15,818.0,98.0,2.85,23.7,612.0,834.96,634.68
2018,9,29,14,30,791.0,98.0,2.9,23.5,571.0,827.09,631.36
2018,9,29,14,45,802.5,90.5,2.95,23.3,542.0,840.57,643.16
2018,9,29,15,0,814.0,83.0,3.0,23.1,513.0,850.67,652.6
2018,9,29,15,15,792.0,80.0,3.0,23.1,468.0,832.94,641.89
2018,9,29,15,30,770.0,77.0,3.0,23.1,423.0,811.86,628.93
2018,9,29,15,45,713.0,77.0,3.0,22.45,369.0,760.19,595.32
2018,9,29,16,0,656.0,77.0,3.0,21.8,315.0,712.5,563.73
2018,9,29,16,15,636.5,68.5,2.9,21.3,270.5,679.24,540.77
2018,9,29,16,30,617.0,60.0,2.8,20.8,226.0,643.87,514.7
2018,9,29,16,45,548.5,53.0,2.75,20.3,177.0,568.03,456.11
2018,9,29,17,0,480.0,46.0,2.7,19.8,128.0,492.94,394.82
2018,9,29,17,15,369.5,36.5,2.5,19.15,86.5,383.43,301.08
2018,9,29,17,30,259.0,27.0,2.3,18.5,45.0,267.23,142.19
2018,9,29,17,45,137.5,15.0,2.1,17.85,23.5,111.86,0.0
2018,9,29,18,0,16.0,3.0,1.9,17.2,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,1.8,16.8,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,30,5,45,13.0,2.5,0.45,15.65,2.0,0.0,0.0
2018,9,30,6,0,26.0,5.0,0.4,15.7,4.0,0.0,0.0
2018,9,30,6,15,137.0,18.5,0.4,16.05,28.5,15.79,0.0
2018,9,30,6,30,248.0,32.0,0.4,16.4,53.0,24.91,12.92
2018,9,30,6,45,352.0,43.0,0.4,16.8,95.5,35.21,24.64
2018,9,30,7,0,456.0,54.0,0.4,17.2,138.0,43.5,32.5
2018,9,30,7,15,526.0,61.0,0.4,17.75,187.0,48.16,36.86
2018,9,30,7,30,596.0,68.0,0.4,18.3,236.0,52.84,41.02
2018,9,30,7,45,644.0,72.5,0.35,18.9,286.0,55.4,43.15
2018,9,30,8,0,692.0,77.0,0.3,19.5,336.0,57.99,45.22
2018,9,30,8,15,723.0,81.0,0.3,20.05,384.0,65.52,51.48
2018,9,30,8,30,754.0,85.0,0.3,20.6,432.0,67.74,53.09
2018,9,30,8,45,777.0,88.0,0.3,21.2,476.0,69.08,53.93
2018,9,30,9,0,800.0,91.0,0.3,21.8,520.0,70.42,54.76
2018,9,30,9,15,816.5,93.5,0.3,22.2,559.5,71.31,55.25
2018,9,30,9,30,833.0,96.0,0.3,22.6,599.0,75.76,58.75
2018,9,30,9,45,845.5,97.5,0.3,23.05,632.5,130.89,70.78
2018,9,30,10,0,858.0,99.0,0.3,23.5,666.0,194.89,112.19
2018,9,30,10,15,867.0,100.5,0.45,23.8,693.0,250.59,155.3
2018,9,30,10,30,876.0,102.0,0.6,24.1,720.0,306.56,202.03
2018,9,30,10,45,878.0,104.0,0.75,24.45,738.0,360.74,248.48
2018,9,30,11,0,880.0,106.0,0.9,24.8,756.0,414.01,293.83
2018,9,30,11,15,886.0,105.5,1.0,25.0,768.0,465.88,337.13
2018,9,30,11,30,892.0,105.0,1.1,25.2,780.0,516.73,378.57
2018,9,30,11,45,846.5,125.0,1.2,25.4,768.0,557.19,411.47
2018,9,30,12,0,801.0,145.0,1.3,25.6,756.0,593.2,439.98
2018,9,30,12,15,644.0,211.0,1.35,25.55,700.5,596.27,443.47
2018,9,30,12,30,487.0,277.0,1.4,25.5,645.0,582.03,433.78
2018,9,30,12,45,440.0,290.0,1.5,25.5,618.0,588.19,439.55
2018,9,30,13,0,393.0,303.0,1.6,25.5,591.0,579.63,434.65
2018,9,30,13,15,352.0,305.5,1.65,25.2,558.0,571.18,429.95
2018,9,30,13,30,311.0,308.0,1.7,24.9,525.0,559.21,422.52
2018,9,30,13,45,264.0,302.5,1.75,24.6,481.5,531.04,403.31
2018,9,30,14,0,217.0,297.0,1.8,24.3,438.0,483.18,369.72
2018,9,30,14,15,293.5,263.5,1.85,24.0,443.5,540.6,415.37
2018,9,30,14,30,370.0,230.0,1.9,23.7,449.0,581.24,448.44
2018,9,30,14,45,386.0,205.0,2.0,23.4,419.5,596.15,461.65
2018,9,30,15,0,402.0,180.0,2.1,23.1,390.0,590.67,460.79
2018,9,30,15,15,240.5,179.5,2.1,23.1,302.0,432.42,341.47
2018,9,30,15,30,79.0,179.0,2.1,23.1,214.0,257.11,203.67
2018,9,30,15,45,52.5,142.0,2.2,22.6,164.0,192.88,153.57
2018,9,30,16,0,26.0,105.0,2.3,22.1,114.0,127.98,101.0
2018,9,30,16,15,13.0,80.5,2.25,21.7,85.0,81.78,62.93
2018,9,30,16,30,0.0,56.0,2.2,21.3,56.0,46.47,33.19
2018,9,30,16,45,0.0,43.5,2.15,20.85,43.5,35.97,24.35
2018,9,30,17,0,0.0,31.0,2.1,20.4,31.0,25.59,15.48
2018,9,30,17,15,0.0,21.5,1.95,19.95,21.5,17.73,8.5
2018,9,30,17,30,0.0,12.0,1.8,19.5,12.0,9.88,0.0
2018,9,30,17,45,0.0,6.0,1.65,19.0,6.0,5.12,0.0
2018,9,30,18,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,5,45,2.0,0.5,0.8,15.15,0.5,0.0,0.0
2018,10,1,6,0,4.0,1.0,0.8,15.2,1.0,0.0,0.0
2018,10,1,6,15,23.5,14.0,0.8,15.5,15.5,11.95,0.0
2018,10,1,6,30,43.0,27.0,0.8,15.8,30.0,21.56,9.94
2018,10,1,6,45,83.0,44.0,0.8,16.1,56.5,34.58,24.08
2018,10,1,7,0,123.0,61.0,0.8,16.4,83.0,46.22,34.92
2018,10,1,7,15,152.0,79.0,0.75,17.05,115.0,58.92,46.36
2018,10,1,7,30,181.0,97.0,0.7,17.7,147.0,71.26,57.2
2018,10,1,7,45,147.0,108.5,0.7,18.35,154.5,81.73,66.14
2018,10,1,8,0,113.0,120.0,0.7,19.0,162.0,89.44,72.49
2018,10,1,8,15,61.5,128.5,0.75,19.8,152.0,98.67,79.96
2018,10,1,8,30,10.0,137.0,0.8,20.6,142.0,108.4,87.71
2018,10,1,8,45,70.5,183.0,0.85,21.4,220.5,134.4,108.95
2018,10,1,9,0,131.0,229.0,0.9,22.2,299.0,155.03,125.3
2018,10,1,9,15,197.0,234.5,0.95,22.75,348.5,159.57,128.38
2018,10,1,9,30,263.0,240.0,1.0,23.3,398.0,154.58,123.73
2018,10,1,9,45,174.0,261.0,1.0,23.85,368.0,191.29,140.48
2018,10,1,10,0,85.0,282.0,1.0,24.4,338.0,215.57,160.54
2018,10,1,10,15,222.0,285.5,1.0,24.85,439.5,248.5,179.46
2018,10,1,10,30,359.0,289.0,1.0,25.3,541.0,298.71,213.06
2018,10,1,10,45,365.0,290.0,1.05,25.75,552.0,328.88,237.28
2018,10,1,11,0,371.0,291.0,1.1,26.2,563.0,359.18,261.63
2018,10,1,11,15,494.5,253.0,1.15,26.35,621.5,409.58,299.47
2018,10,1,11,30,618.0,215.0,1.2,26.5,680.0,472.75,347.07
2018,10,1,11,45,427.5,268.0,1.3,26.7,590.5,452.39,335.26
2018,10,1,12,0,237.0,321.0,1.4,26.9,501.0,411.63,306.89
2018,10,1,12,15,131.5,291.0,1.5,26.9,391.0,334.6,251.47
2018,10,1,12,30,26.0,261.0,1.6,26.9,281.0,242.55,182.43
2018,10,1,12,45,37.0,280.0,1.75,26.9,307.5,271.41,204.97
2018,10,1,13,0,48.0,299.0,1.9,26.9,334.0,302.11,228.45
2018,10,1,13,15,105.0,310.0,1.95,26.8,383.5,362.06,274.72
2018,10,1,13,30,162.0,321.0,2.0,26.7,433.0,440.03,333.54
2018,10,1,13,45,212.5,304.0,2.05,26.55,445.0,474.94,360.94
2018,10,1,14,0,263.0,287.0,2.1,26.4,457.0,527.08,400.82
2018,10,1,14,15,284.0,266.5,2.1,26.15,441.0,535.19,408.52
2018,10,1,14,30,305.0,246.0,2.1,25.9,425.0,541.91,415.63
2018,10,1,14,45,335.5,221.0,2.1,25.6,405.5,550.18,424.39
2018,10,1,15,0,366.0,196.0,2.1,25.3,386.0,556.45,431.8
2018,10,1,15,15,393.5,170.5,2.1,25.3,358.0,577.3,448.93
2018,10,1,15,30,421.0,145.0,2.1,25.3,330.0,576.13,450.38
2018,10,1,15,45,338.0,133.5,2.0,24.6,271.0,491.38,388.28
2018,10,1,16,0,255.0,122.0,1.9,23.9,212.0,385.85,308.97
2018,10,1,16,15,416.5,89.5,1.85,23.4,209.5,504.24,403.76
2018,10,1,16,30,578.0,57.0,1.8,22.9,207.0,602.51,476.27
2018,10,1,16,45,466.5,51.5,1.7,22.4,155.0,494.51,392.65
2018,10,1,17,0,355.0,46.0,1.6,21.9,103.0,389.01,308.49
2018,10,1,17,15,242.0,32.5,1.45,21.35,65.0,272.5,208.9
2018,10,1,17,30,129.0,19.0,1.3,20.8,27.0,151.47,36.09
2018,10,1,17,45,64.5,9.5,1.15,20.3,13.5,54.13,0.0
2018,10,1,18,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.55,18.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,1.5,0.5,0.45,17.5,0.5,0.0,0.0
2018,10,2,6,0,3.0,1.0,0.4,17.5,1.0,0.0,0.0
2018,10,2,6,15,3.5,12.0,0.45,17.7,12.0,10.24,0.0
2018,10,2,6,30,4.0,23.0,0.5,17.9,23.0,18.83,7.33
2018,10,2,6,45,16.5,43.0,0.5,18.05,45.5,34.08,23.39
2018,10,2,7,0,29.0,63.0,0.5,18.2,68.0,49.0,37.03
2018,10,2,7,15,53.5,84.0,0.55,18.7,97.0,64.39,50.76
2018,10,2,7,30,78.0,105.0,0.6,19.2,126.0,79.54,63.98
2018,10,2,7,45,139.5,125.0,0.6,19.75,172.5,91.66,74.28
2018,10,2,8,0,201.0,145.0,0.6,20.3,219.0,105.4,85.71
2018,10,2,8,15,294.5,149.0,0.65,20.95,274.0,105.16,85.04
2018,10,2,8,30,388.0,153.0,0.7,21.6,329.0,103.04,82.81
2018,10,2,8,45,400.0,171.5,0.75,22.25,368.5,113.12,90.82
2018,10,2,9,0,412.0,190.0,0.8,22.9,408.0,122.78,98.35
2018,10,2,9,15,415.5,197.0,0.95,23.5,431.0,124.99,99.7
2018,10,2,9,30,419.0,204.0,1.1,24.1,454.0,127.47,101.3
2018,10,2,9,45,605.0,157.5,1.2,24.7,541.0,142.64,88.43
2018,10,2,10,0,791.0,111.0,1.3,25.3,628.0,183.64,106.41
2018,10,2,10,15,827.0,102.0,1.3,25.7,661.5,234.13,144.27
2018,10,2,10,30,863.0,93.0,1.3,26.1,695.0,293.63,192.46
2018,10,2,10,45,776.5,134.0,1.35,26.55,687.0,344.67,238.57
2018,10,2,11,0,690.0,175.0,1.4,27.0,679.0,388.27,277.34
2018,10,2,11,15,558.0,227.0,1.4,27.25,638.5,415.64,302.78
2018,10,2,11,30,426.0,279.0,1.4,27.5,598.0,429.91,316.43
2018,10,2,11,45,505.5,251.5,1.4,27.75,631.5,478.87,353.47
2018,10,2,12,0,585.0,224.0,1.4,28.0,665.0,534.95,395.11
2018,10,2,12,15,676.0,186.0,1.35,28.1,692.5,591.52,436.83
2018,10,2,12,30,767.0,148.0,1.3,28.2,720.0,649.65,479.15
2018,10,2,12,45,703.0,173.5,1.3,28.3,691.0,666.68,491.06
2018,10,2,13,0,639.0,199.0,1.3,28.4,662.0,675.8,497.5
2018,10,2,13,15,504.5,231.0,1.35,28.3,590.0,626.54,463.89
2018,10,2,13,30,370.0,263.0,1.4,28.2,518.0,559.37,417.2
2018,10,2,13,45,302.0,271.5,1.45,28.15,474.0,529.02,396.4
2018,10,2,14,0,234.0,280.0,1.5,28.1,430.0,478.73,360.78
2018,10,2,14,15,313.0,247.0,1.65,27.8,436.5,538.02,407.52
2018,10,2,14,30,392.0,214.0,1.8,27.5,443.0,599.05,454.63
2018,10,2,14,45,457.0,183.0,1.9,27.25,431.5,632.03,481.63
2018,10,2,15,0,522.0,152.0,2.0,27.0,420.0,662.09,506.96
2018,10,2,15,15,449.0,150.0,2.0,27.0,365.5,601.36,463.74
2018,10,2,15,30,376.0,148.0,2.0,27.0,311.0,538.64,418.7
2018,10,2,15,45,363.0,131.5,2.25,26.1,274.0,509.96,401.5
2018,10,2,16,0,350.0,115.0,2.5,25.2,237.0,479.38,381.69
2018,10,2,16,15,364.5,96.0,2.55,24.55,205.0,467.37,374.69
2018,10,2,16,30,379.0,77.0,2.6,23.9,173.0,452.57,364.24
2018,10,2,16,45,320.0,63.5,2.7,23.2,132.0,382.84,308.51
2018,10,2,17,0,261.0,50.0,2.8,22.5,91.0,314.81,251.38
2018,10,2,17,15,178.5,35.5,2.75,21.85,58.5,230.07,174.5
2018,10,2,17,30,96.0,21.0,2.7,21.2,26.0,129.47,0.0
2018,10,2,17,45,48.0,10.5,2.65,20.55,13.0,43.04,0.0
2018,10,2,18,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.5,17.65,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.5,17.7,2.0,0.0,0.0
2018,10,3,6,15,32.0,14.5,0.5,18.0,15.5,12.38,0.0
2018,10,3,6,30,45.0,26.0,0.5,18.3,29.0,20.73,7.87
2018,10,3,6,45,84.0,44.0,0.55,18.55,56.5,34.4,23.52
2018,10,3,7,0,123.0,62.0,0.6,18.8,84.0,46.84,35.02
2018,10,3,7,15,104.5,72.5,0.7,19.1,95.0,55.98,43.36
2018,10,3,7,30,86.0,83.0,0.8,19.4,106.0,63.74,50.27
2018,10,3,7,45,56.5,99.5,0.95,19.7,116.0,77.44,62.11
2018,10,3,8,0,27.0,116.0,1.1,20.0,126.0,89.02,71.91
2018,10,3,8,15,75.0,150.5,1.2,20.35,183.0,112.25,91.46
2018,10,3,8,30,123.0,185.0,1.3,20.7,240.0,129.38,105.54
2018,10,3,8,45,75.5,182.5,1.45,21.1,217.5,133.96,108.9
2018,10,3,9,0,28.0,180.0,1.6,21.5,195.0,132.82,107.5
2018,10,3,9,15,165.0,205.5,1.65,21.95,302.5,143.18,115.66
2018,10,3,9,30,302.0,231.0,1.7,22.4,410.0,149.69,120.54
2018,10,3,9,45,327.0,250.0,1.75,22.8,454.0,186.62,133.19
2018,10,3,10,0,352.0,269.0,1.8,23.2,498.0,227.6,160.12
2018,10,3,10,15,358.5,275.5,1.85,23.6,516.5,260.67,184.98
2018,10,3,10,30,365.0,282.0,1.9,24.0,535.0,294.35,211.9
2018,10,3,10,45,341.0,291.0,1.9,24.4,532.5,320.9,234.71
2018,10,3,11,0,317.0,300.0,1.9,24.8,530.0,344.72,255.03
2018,10,3,11,15,257.5,304.5,1.95,24.9,493.0,347.79,260.12
2018,10,3,11,30,198.0,309.0,2.0,25.0,456.0,344.0,259.17
2018,10,3,11,45,191.5,312.5,2.1,25.1,455.5,359.22,271.67
2018,10,3,12,0,185.0,316.0,2.2,25.2,455.0,373.51,283.17
2018,10,3,12,15,202.5,333.0,2.25,25.0,484.0,412.91,313.42
2018,10,3,12,30,220.0,350.0,2.3,24.8,513.0,454.24,344.81
2018,10,3,12,45,158.0,314.0,2.35,24.6,430.0,394.84,301.43
2018,10,3,13,0,96.0,278.0,2.4,24.4,347.0,328.27,251.88
2018,10,3,13,15,91.5,273.5,2.4,24.2,338.0,316.69,244.05
2018,10,3,13,30,87.0,269.0,2.4,24.0,329.0,315.45,243.74
2018,10,3,13,45,58.5,221.5,2.4,23.75,261.0,251.26,194.8
2018,10,3,14,0,30.0,174.0,2.4,23.5,193.0,184.45,142.82
2018,10,3,14,15,62.5,203.0,2.4,23.3,240.0,244.41,191.37
2018,10,3,14,30,95.0,232.0,2.4,23.1,287.0,308.66,242.47
2018,10,3,14,45,151.5,213.0,2.35,22.95,293.5,360.37,284.55
2018,10,3,15,0,208.0,194.0,2.3,22.8,300.0,394.69,313.37
2018,10,3,15,15,306.5,160.5,2.3,22.8,300.5,466.01,371.19
2018,10,3,15,30,405.0,127.0,2.3,22.8,301.0,537.43,428.03
2018,10,3,15,45,409.5,113.5,2.2,22.5,271.5,526.92,421.27
2018,10,3,16,0,414.0,100.0,2.1,22.2,242.0,514.25,413.02
2018,10,3,16,15,416.0,86.0,1.95,21.9,209.0,496.63,399.72
2018,10,3,16,30,418.0,72.0,1.8,21.6,176.0,476.98,383.74
2018,10,3,16,45,354.5,60.0,1.65,21.35,134.0,405.02,325.62
2018,10,3,17,0,291.0,48.0,1.5,21.1,92.0,335.15,266.39
2018,10,3,17,15,194.5,33.5,1.35,20.55,58.0,239.2,178.73
2018,10,3,17,30,98.0,19.0,1.2,20.0,24.0,125.08,0.0
2018,10,3,17,45,49.0,9.5,1.0,19.45,12.0,42.74,0.0
2018,10,3,18,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,5,45,7.5,1.5,1.05,16.0,1.0,0.0,0.0
2018,10,4,6,0,15.0,3.0,1.1,16.1,2.0,0.0,0.0
2018,10,4,6,15,109.0,14.5,1.25,16.4,21.5,12.38,0.0
2018,10,4,6,30,203.0,26.0,1.4,16.7,41.0,20.26,6.73
2018,10,4,6,45,335.0,36.5,1.6,16.95,84.0,29.79,19.65
2018,10,4,7,0,467.0,47.0,1.8,17.2,127.0,37.98,27.5
2018,10,4,7,15,431.5,62.0,1.85,17.45,155.0,48.8,37.34
2018,10,4,7,30,396.0,77.0,1.9,17.7,183.0,57.07,44.78
2018,10,4,7,45,300.0,109.5,1.95,17.95,199.5,80.53,65.28
2018,10,4,8,0,204.0,142.0,2.0,18.2,216.0,100.03,82.03
2018,10,4,8,15,300.0,146.5,2.05,18.6,272.0,103.73,84.88
2018,10,4,8,30,396.0,151.0,2.1,19.0,328.0,102.15,83.16
2018,10,4,8,45,457.5,150.0,2.15,19.45,374.0,100.74,81.57
2018,10,4,9,0,519.0,149.0,2.2,19.9,420.0,99.54,80.18
2018,10,4,9,15,427.0,182.5,2.25,20.2,417.0,116.88,94.54
2018,10,4,9,30,335.0,216.0,2.3,20.5,414.0,142.05,115.3
2018,10,4,9,45,284.0,222.0,2.35,20.8,396.0,166.51,120.13
2018,10,4,10,0,233.0,228.0,2.4,21.1,378.0,186.1,134.37
2018,10,4,10,15,210.0,176.0,2.45,21.25,315.5,166.64,119.88
2018,10,4,10,30,187.0,124.0,2.5,21.4,253.0,136.42,97.89
2018,10,4,10,45,186.0,207.5,2.6,21.55,338.5,214.35,160.74
2018,10,4,11,0,185.0,291.0,2.7,21.7,424.0,293.06,222.66
2018,10,4,11,15,159.0,284.5,2.75,21.8,400.0,293.09,224.04
2018,10,4,11,30,133.0,278.0,2.8,21.9,376.0,289.61,222.5
2018,10,4,11,45,92.5,267.0,2.85,22.0,335.5,271.73,209.46
2018,10,4,12,0,52.0,256.0,2.9,22.1,295.0,244.52,188.66
2018,10,4,12,15,194.5,280.0,2.95,22.1,423.5,362.68,281.24
2018,10,4,12,30,337.0,304.0,3.0,22.1,552.0,496.67,383.53
2018,10,4,12,45,418.5,277.0,3.05,22.15,579.5,558.1,430.58
2018,10,4,13,0,500.0,250.0,3.1,22.2,607.0,615.15,474.69
2018,10,4,13,15,435.5,254.0,3.15,22.1,558.5,594.04,459.71
2018,10,4,13,30,371.0,258.0,3.2,22.0,510.0,553.44,430.67
2018,10,4,13,45,308.0,262.0,3.2,21.9,465.5,522.76,408.13
2018,10,4,14,0,245.0,266.0,3.2,21.8,421.0,488.39,382.33
2018,10,4,14,15,455.0,197.5,3.2,21.6,465.5,621.09,487.8
2018,10,4,14,30,665.0,129.0,3.2,21.4,510.0,747.24,583.97
2018,10,4,14,45,708.0,109.5,3.15,21.2,489.0,773.16,603.39
2018,10,4,15,0,751.0,90.0,3.1,21.0,468.0,791.18,617.94
2018,10,4,15,15,725.0,87.0,3.1,21.0,424.0,769.8,604.06
2018,10,4,15,30,699.0,84.0,3.1,21.0,380.0,750.62,591.93
2018,10,4,15,45,668.0,78.0,3.0,20.45,333.5,715.69,568.61
2018,10,4,16,0,637.0,72.0,2.9,19.9,287.0,678.38,542.84
2018,10,4,16,15,593.0,65.5,2.8,19.5,240.0,627.34,505.24
2018,10,4,16,30,549.0,59.0,2.7,19.1,193.0,575.12,464.92
2018,10,4,16,45,473.5,51.0,2.65,18.7,147.0,494.59,400.35
2018,10,4,17,0,398.0,43.0,2.6,18.3,101.0,415.25,333.02
2018,10,4,17,15,269.5,31.5,2.5,17.8,63.5,294.29,219.46
2018,10,4,17,30,141.0,20.0,2.4,17.3,26.0,156.77,0.0
2018,10,4,17,45,70.5,10.0,2.25,16.85,13.0,8.54,0.0
2018,10,4,18,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,5,5,45,9.0,1.5,1.1,12.3,1.0,0.0,0.0
2018,10,5,6,0,18.0,3.0,1.1,12.4,2.0,0.0,0.0
2018,10,5,6,15,134.0,14.5,1.3,13.1,22.5,12.38,0.0
2018,10,5,6,30,250.0,26.0,1.5,13.8,43.0,21.79,6.6
2018,10,5,6,45,368.0,35.5,1.65,14.45,85.0,29.12,19.22
2018,10,5,7,0,486.0,45.0,1.8,15.1,127.0,36.46,26.39
2018,10,5,7,15,570.5,50.0,1.75,15.5,178.0,39.93,29.81
2018,10,5,7,30,655.0,55.0,1.7,15.9,229.0,47.4,36.56
2018,10,5,7,45,698.0,59.0,1.6,16.3,278.5,50.2,39.02
2018,10,5,8,0,741.0,63.0,1.5,16.7,328.0,53.02,41.4
2018,10,5,8,15,770.5,66.5,1.45,17.2,376.0,55.3,43.22
2018,10,5,8,30,800.0,70.0,1.4,17.7,424.0,57.56,44.97
2018,10,5,8,45,820.5,72.5,1.35,18.15,467.5,58.94,45.95
2018,10,5,9,0,841.0,75.0,1.3,18.6,511.0,68.47,53.95
2018,10,5,9,15,854.5,77.5,1.35,19.15,549.5,70.32,55.26
2018,10,5,9,30,868.0,80.0,1.4,19.7,588.0,72.09,56.5
2018,10,5,9,45,773.0,118.0,1.4,20.25,589.5,132.81,78.15
2018,10,5,10,0,678.0,156.0,1.4,20.8,591.0,189.34,118.03
2018,10,5,10,15,771.5,128.0,1.4,21.4,642.0,238.28,152.12
2018,10,5,10,30,865.0,100.0,1.4,22.0,693.0,294.37,195.74
2018,10,5,10,45,885.0,94.5,1.4,22.6,715.5,347.56,241.26
2018,10,5,11,0,905.0,89.0,1.4,23.2,738.0,401.35,286.98
2018,10,5,11,15,906.0,90.5,1.45,23.55,748.5,453.39,331.13
2018,10,5,11,30,907.0,92.0,1.5,23.9,759.0,503.9,372.87
2018,10,5,11,45,901.0,95.0,1.5,24.2,760.0,550.42,410.28
2018,10,5,12,0,895.0,98.0,1.5,24.5,761.0,594.45,444.69
2018,10,5,12,15,781.5,145.0,1.55,24.55,721.0,613.49,460.18
2018,10,5,12,30,668.0,192.0,1.6,24.6,681.0,622.2,467.41
2018,10,5,12,45,654.0,193.0,1.65,24.65,664.5,646.23,486.18
2018,10,5,13,0,640.0,194.0,1.7,24.7,648.0,667.1,502.32
2018,10,5,13,15,758.5,142.0,1.85,24.7,665.0,731.94,552.05
2018,10,5,13,30,877.0,90.0,2.0,24.7,682.0,786.99,592.14
2018,10,5,13,45,865.5,89.5,2.15,24.75,653.0,802.32,604.1
2018,10,5,14,0,854.0,89.0,2.3,24.8,624.0,814.03,614.08
2018,10,5,14,15,844.0,85.5,2.4,24.55,590.0,819.98,620.63
2018,10,5,14,30,834.0,82.0,2.5,24.3,556.0,822.29,624.89
2018,10,5,14,45,816.0,80.5,2.55,24.1,516.0,825.34,629.36
2018,10,5,15,0,798.0,79.0,2.6,23.9,476.0,816.36,625.55
2018,10,5,15,15,773.5,75.5,2.6,23.9,431.0,795.72,612.84
2018,10,5,15,30,749.0,72.0,2.6,23.9,386.0,771.83,597.73
2018,10,5,15,45,711.5,68.5,2.7,23.25,337.5,733.64,573.99
2018,10,5,16,0,674.0,65.0,2.8,22.6,289.0,692.9,547.41
2018,10,5,16,15,625.5,60.0,2.7,22.05,240.5,645.14,513.02
2018,10,5,16,30,577.0,55.0,2.6,21.5,192.0,591.0,471.9
2018,10,5,16,45,494.0,47.5,2.5,20.9,145.0,504.91,403.86
2018,10,5,17,0,411.0,40.0,2.4,20.3,98.0,420.53,333.08
2018,10,5,17,15,278.5,29.0,2.4,19.7,61.0,297.83,214.46
2018,10,5,17,30,146.0,18.0,2.4,19.1,24.0,121.73,0.0
2018,10,5,17,45,73.0,9.0,2.35,18.45,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,6,5,45,9.0,1.5,1.3,13.8,1.0,0.0,0.0
2018,10,6,6,0,18.0,3.0,1.3,13.8,2.0,0.0,0.0
2018,10,6,6,15,98.0,12.5,1.5,14.4,18.0,10.67,0.0
2018,10,6,6,30,178.0,22.0,1.7,15.0,34.0,17.16,2.76
2018,10,6,6,45,352.5,31.0,1.9,15.55,80.5,25.22,15.72
2018,10,6,7,0,527.0,40.0,2.1,16.1,127.0,32.54,22.82
2018,10,6,7,15,459.0,54.0,2.15,16.75,149.0,42.56,31.93
2018,10,6,7,30,391.0,68.0,2.2,17.4,171.0,50.79,39.29
2018,10,6,7,45,476.0,76.5,2.25,18.05,227.5,57.54,45.17
2018,10,6,8,0,561.0,85.0,2.3,18.7,284.0,63.17,49.92
2018,10,6,8,15,689.5,73.5,2.4,19.3,352.5,59.84,46.78
2018,10,6,8,30,818.0,62.0,2.5,19.9,421.0,58.87,45.7
2018,10,6,8,45,840.0,64.5,2.6,20.45,466.0,61.16,47.43
2018,10,6,9,0,862.0,67.0,2.7,21.0,511.0,63.36,49.06
2018,10,6,9,15,874.5,70.5,2.8,21.4,550.5,66.0,51.09
2018,10,6,9,30,887.0,74.0,2.9,21.8,590.0,68.52,53.02
2018,10,6,9,45,895.0,77.0,3.0,22.2,623.0,120.33,64.44
2018,10,6,10,0,903.0,80.0,3.1,22.6,656.0,178.5,99.82
2018,10,6,10,15,912.0,81.0,3.15,22.85,683.0,235.76,144.37
2018,10,6,10,30,921.0,82.0,3.2,23.1,710.0,293.2,193.42
2018,10,6,10,45,927.5,83.0,3.25,23.35,730.0,349.81,243.27
2018,10,6,11,0,934.0,84.0,3.3,23.6,750.0,405.86,292.48
2018,10,6,11,15,937.5,84.5,3.35,23.75,761.5,459.46,339.09
2018,10,6,11,30,941.0,85.0,3.4,23.9,773.0,511.68,383.5
2018,10,6,11,45,942.0,85.0,3.4,24.05,776.0,560.61,424.17
2018,10,6,12,0,943.0,85.0,3.4,24.2,779.0,607.47,462.18
2018,10,6,12,15,942.0,85.0,3.5,24.25,774.0,650.87,497.19
2018,10,6,12,30,941.0,85.0,3.6,24.3,769.0,691.66,529.59
2018,10,6,12,45,937.5,84.5,3.7,24.35,755.5,727.49,557.87
2018,10,6,13,0,934.0,84.0,3.8,24.4,742.0,760.2,582.96
2018,10,6,13,15,927.0,83.0,3.85,24.4,720.0,786.54,602.25
2018,10,6,13,30,920.0,82.0,3.9,24.4,698.0,809.33,619.16
2018,10,6,13,45,911.5,80.5,3.9,24.4,669.5,826.77,632.22
2018,10,6,14,0,903.0,79.0,3.9,24.4,641.0,840.49,642.87
2018,10,6,14,15,891.0,77.0,3.95,24.3,605.5,847.0,649.12
2018,10,6,14,30,879.0,75.0,4.0,24.2,570.0,849.73,652.94
2018,10,6,14,45,862.5,73.0,4.05,24.1,529.0,844.9,651.59
2018,10,6,15,0,846.0,71.0,4.1,24.0,488.0,836.46,647.8
2018,10,6,15,15,822.5,68.5,4.1,24.0,442.5,826.82,642.72
2018,10,6,15,30,799.0,66.0,4.1,24.0,397.0,805.01,628.79
2018,10,6,15,45,765.0,62.0,4.05,23.6,347.0,768.99,604.97
2018,10,6,16,0,731.0,58.0,4.0,23.2,297.0,730.32,578.39
2018,10,6,16,15,677.0,54.5,3.8,22.7,246.5,673.12,536.35
2018,10,6,16,30,623.0,51.0,3.6,22.2,196.0,614.35,491.04
2018,10,6,16,45,537.0,44.5,3.35,21.7,147.5,533.72,426.07
2018,10,6,17,0,451.0,38.0,3.1,21.2,99.0,447.9,352.8
2018,10,6,17,15,306.0,27.5,3.0,20.6,61.0,314.61,217.68
2018,10,6,17,30,161.0,17.0,2.9,20.0,23.0,131.21,0.0
2018,10,6,17,45,80.5,8.5,2.75,19.35,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.05,17.7,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.05,17.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,7,6,15,135.5,11.5,2.65,15.8,20.0,9.82,0.0
2018,10,7,6,30,271.0,23.0,2.9,16.3,40.0,19.25,2.04
2018,10,7,6,45,399.5,32.0,3.15,16.85,83.5,26.32,16.42
2018,10,7,7,0,528.0,41.0,3.4,17.4,127.0,33.44,23.41
2018,10,7,7,15,598.5,47.5,3.6,17.9,177.0,38.23,27.94
2018,10,7,7,30,669.0,54.0,3.8,18.4,227.0,46.79,35.59
2018,10,7,7,45,714.0,58.5,4.0,18.95,278.0,50.05,38.44
2018,10,7,8,0,759.0,63.0,4.2,19.5,329.0,53.33,41.18
2018,10,7,8,15,788.5,66.5,4.25,20.0,377.5,55.63,43.0
2018,10,7,8,30,818.0,70.0,4.3,20.5,426.0,57.91,44.77
2018,10,7,8,45,839.0,72.5,4.35,21.05,470.5,59.33,45.75
2018,10,7,9,0,860.0,75.0,4.4,21.6,515.0,68.74,53.57
2018,10,7,9,15,876.5,77.0,4.4,22.05,555.0,70.36,54.69
2018,10,7,9,30,893.0,79.0,4.4,22.5,595.0,71.9,55.75
2018,10,7,9,45,905.0,80.0,4.4,22.95,628.5,121.38,65.44
2018,10,7,10,0,917.0,81.0,4.4,23.4,662.0,179.27,99.86
2018,10,7,10,15,923.5,82.5,4.4,23.75,688.0,237.23,144.8
2018,10,7,10,30,930.0,84.0,4.4,24.1,714.0,295.06,194.16
2018,10,7,10,45,932.5,85.5,4.4,24.45,732.0,351.37,243.88
2018,10,7,11,0,935.0,87.0,4.4,24.8,750.0,406.66,292.58
2018,10,7,11,15,933.5,89.5,4.4,25.0,759.5,459.93,339.02
2018,10,7,11,30,932.0,92.0,4.4,25.2,769.0,511.41,382.86
2018,10,7,11,45,926.0,94.0,4.35,25.45,769.0,558.19,421.85
2018,10,7,12,0,920.0,96.0,4.3,25.7,769.0,602.39,457.74
2018,10,7,12,15,917.5,96.0,4.3,25.85,763.0,644.12,491.16
2018,10,7,12,30,915.0,96.0,4.3,26.0,757.0,683.18,521.86
2018,10,7,12,45,910.5,96.0,4.3,26.15,743.5,718.07,548.93
2018,10,7,13,0,906.0,96.0,4.3,26.3,730.0,749.88,573.33
2018,10,7,13,15,896.5,95.0,4.3,26.3,707.0,773.77,590.75
2018,10,7,13,30,887.0,94.0,4.3,26.3,684.0,794.06,605.72
2018,10,7,13,45,874.5,93.5,4.35,26.35,654.5,808.89,617.05
2018,10,7,14,0,862.0,93.0,4.4,26.4,625.0,820.01,625.97
2018,10,7,14,15,842.5,93.0,4.4,26.35,588.5,830.49,634.66
2018,10,7,14,30,823.0,93.0,4.4,26.3,552.0,829.34,635.33
2018,10,7,14,45,796.5,91.5,4.35,26.2,509.0,816.63,627.94
2018,10,7,15,0,770.0,90.0,4.3,26.1,466.0,800.17,617.99
2018,10,7,15,15,743.0,86.0,4.3,26.1,420.5,776.82,602.99
2018,10,7,15,30,716.0,82.0,4.3,26.1,375.0,755.69,589.41
2018,10,7,15,45,673.5,77.5,4.05,25.7,325.5,712.94,559.68
2018,10,7,16,0,631.0,73.0,3.8,25.3,276.0,667.96,527.51
2018,10,7,16,15,577.5,66.0,3.35,24.6,227.0,608.69,483.28
2018,10,7,16,30,524.0,59.0,2.9,23.9,178.0,548.5,436.34
2018,10,7,16,45,446.0,49.0,2.5,23.25,132.5,464.63,368.81
2018,10,7,17,0,368.0,39.0,2.1,22.6,87.0,382.56,298.62
2018,10,7,17,15,237.0,26.5,2.0,21.8,52.0,257.11,166.59
2018,10,7,17,30,106.0,14.0,1.9,21.0,17.0,88.39,0.0
2018,10,7,17,45,53.0,7.0,1.8,20.25,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.7,19.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.65,18.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,6,15,141.5,11.0,1.3,15.4,19.5,9.39,0.0
2018,10,8,6,30,283.0,22.0,1.4,16.3,39.0,18.43,0.0
2018,10,8,6,45,413.5,30.0,1.5,17.15,82.0,24.7,14.95
2018,10,8,7,0,544.0,38.0,1.6,18.0,125.0,33.83,23.67
2018,10,8,7,15,612.5,43.5,1.8,18.6,174.0,38.23,27.86
2018,10,8,7,30,681.0,49.0,2.0,19.2,223.0,42.68,31.89
2018,10,8,7,45,724.0,52.5,2.2,19.8,272.5,45.29,34.15
2018,10,8,8,0,767.0,56.0,2.4,20.4,322.0,47.93,36.34
2018,10,8,8,15,795.0,59.0,2.45,20.95,369.5,50.03,38.0
2018,10,8,8,30,823.0,62.0,2.5,21.5,417.0,58.88,45.43
2018,10,8,8,45,843.0,64.0,2.55,22.0,460.5,60.81,46.85
2018,10,8,9,0,863.0,66.0,2.6,22.5,504.0,62.66,48.19
2018,10,8,9,15,877.0,67.5,2.65,23.0,542.5,64.0,49.09
2018,10,8,9,30,891.0,69.0,2.7,23.5,581.0,65.28,49.94
2018,10,8,9,45,901.5,70.5,2.7,24.05,613.5,112.97,59.08
2018,10,8,10,0,912.0,72.0,2.7,24.6,646.0,170.52,92.66
2018,10,8,10,15,919.5,73.0,2.75,25.0,672.0,227.72,136.37
2018,10,8,10,30,927.0,74.0,2.8,25.4,698.0,284.91,184.61
2018,10,8,10,45,931.5,75.0,2.8,25.8,716.5,340.95,233.42
2018,10,8,11,0,936.0,76.0,2.8,26.2,735.0,396.18,281.35
2018,10,8,11,15,938.5,76.0,2.8,26.5,745.5,448.72,326.43
2018,10,8,11,30,941.0,76.0,2.8,26.8,756.0,499.75,369.14
2018,10,8,11,45,941.5,76.5,2.8,27.05,759.0,548.49,408.97
2018,10,8,12,0,942.0,77.0,2.8,27.3,762.0,595.14,446.1
2018,10,8,12,15,940.5,77.0,2.8,27.4,756.5,637.84,479.66
2018,10,8,12,30,939.0,77.0,2.8,27.5,751.0,677.89,510.53
2018,10,8,12,45,935.0,77.0,2.8,27.6,737.5,713.45,537.59
2018,10,8,13,0,931.0,77.0,2.8,27.7,724.0,745.88,561.46
2018,10,8,13,15,925.0,76.5,2.75,27.7,703.0,773.07,580.36
2018,10,8,13,30,919.0,76.0,2.7,27.7,682.0,796.8,596.93
2018,10,8,13,45,910.0,75.0,2.7,27.7,653.5,814.09,609.5
2018,10,8,14,0,901.0,74.0,2.7,27.7,625.0,827.69,619.74
2018,10,8,14,15,888.0,72.0,2.65,27.55,589.5,833.1,624.6
2018,10,8,14,30,875.0,70.0,2.6,27.4,554.0,834.72,627.1
2018,10,8,14,45,857.5,68.0,2.55,27.25,513.0,828.81,624.59
2018,10,8,15,0,840.0,66.0,2.5,27.1,472.0,819.3,619.75
2018,10,8,15,15,816.5,64.0,2.5,27.1,427.0,801.24,608.98
2018,10,8,15,30,793.0,62.0,2.5,27.1,382.0,788.94,602.11
2018,10,8,15,45,758.0,58.5,2.35,26.5,333.0,752.87,578.55
2018,10,8,16,0,723.0,55.0,2.2,25.9,284.0,714.25,552.44
2018,10,8,16,15,671.0,51.0,1.95,25.05,234.5,658.55,512.51
2018,10,8,16,30,619.0,47.0,1.7,24.2,185.0,601.46,469.39
2018,10,8,16,45,534.5,40.5,1.45,23.3,137.5,522.25,407.04
2018,10,8,17,0,450.0,34.0,1.2,22.4,90.0,438.85,336.25
2018,10,8,17,15,297.0,24.0,1.2,21.65,54.0,295.4,175.13
2018,10,8,17,30,144.0,14.0,1.2,20.9,18.0,115.27,0.0
2018,10,8,17,45,72.0,7.0,1.2,20.15,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
