Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,6,15,93.0,10.5,1.05,14.35,16.0,8.96,0.0
2018,10,9,6,30,186.0,21.0,1.1,15.0,32.0,17.43,0.0
2018,10,9,6,45,283.5,33.0,1.15,15.65,68.0,27.0,16.85
2018,10,9,7,0,381.0,45.0,1.2,16.3,104.0,36.33,25.99
2018,10,9,7,15,508.0,49.5,1.15,16.85,159.0,39.43,29.12
2018,10,9,7,30,635.0,54.0,1.1,17.4,214.0,42.87,32.32
2018,10,9,7,45,684.0,58.0,1.05,18.0,264.0,49.5,38.15
2018,10,9,8,0,733.0,62.0,1.0,18.6,314.0,52.39,40.55
2018,10,9,8,15,765.5,65.0,0.95,19.3,362.0,54.33,42.04
2018,10,9,8,30,798.0,68.0,0.9,20.0,410.0,56.3,43.5
2018,10,9,8,45,821.0,70.5,0.85,20.75,454.0,57.77,44.49
2018,10,9,9,0,844.0,73.0,0.8,21.5,498.0,67.14,52.23
2018,10,9,9,15,858.0,75.5,0.8,22.35,536.5,69.07,53.51
2018,10,9,9,30,872.0,78.0,0.8,23.2,575.0,70.91,54.73
2018,10,9,9,45,880.5,80.5,0.75,24.0,607.0,116.69,63.14
2018,10,9,10,0,889.0,83.0,0.7,24.8,639.0,173.66,95.58
2018,10,9,10,15,898.0,84.0,0.75,25.3,665.5,230.03,137.57
2018,10,9,10,30,907.0,85.0,0.8,25.8,692.0,286.55,183.98
2018,10,9,10,45,891.5,94.5,0.85,26.3,704.5,342.29,231.7
2018,10,9,11,0,876.0,104.0,0.9,26.8,717.0,395.35,276.79
2018,10,9,11,15,860.0,112.5,1.1,27.0,722.0,442.74,317.57
2018,10,9,11,30,844.0,121.0,1.3,27.2,727.0,490.62,357.54
2018,10,9,11,45,808.0,136.0,1.45,27.45,718.0,531.08,390.76
2018,10,9,12,0,772.0,151.0,1.6,27.7,709.0,566.41,419.22
2018,10,9,12,15,670.0,189.5,1.75,27.65,671.0,580.24,431.63
2018,10,9,12,30,568.0,228.0,1.9,27.6,633.0,580.31,433.52
2018,10,9,12,45,595.5,213.0,2.1,27.55,630.5,618.13,463.29
2018,10,9,13,0,623.0,198.0,2.3,27.5,628.0,651.91,489.93
2018,10,9,13,15,611.0,195.0,2.45,27.2,606.0,666.69,502.86
2018,10,9,13,30,599.0,192.0,2.6,26.9,584.0,678.3,513.63
2018,10,9,13,45,671.5,157.5,2.75,26.6,579.5,722.4,549.0
2018,10,9,14,0,744.0,123.0,2.9,26.3,575.0,763.68,580.93
2018,10,9,14,15,793.0,103.5,3.05,25.85,560.0,796.07,606.33
2018,10,9,14,30,842.0,84.0,3.2,25.4,545.0,829.35,632.62
2018,10,9,14,45,822.0,81.5,3.3,24.95,503.5,821.09,629.8
2018,10,9,15,0,802.0,79.0,3.4,24.5,462.0,809.16,624.7
2018,10,9,15,15,775.5,76.0,3.4,24.5,416.5,787.53,611.02
2018,10,9,15,30,749.0,73.0,3.4,24.5,371.0,762.62,594.8
2018,10,9,15,45,712.5,69.0,3.35,23.35,323.0,724.89,571.13
2018,10,9,16,0,676.0,65.0,3.3,22.2,275.0,690.67,548.96
2018,10,9,16,15,622.0,58.5,3.1,21.5,225.5,631.42,504.98
2018,10,9,16,30,568.0,52.0,2.9,20.8,176.0,571.34,458.11
2018,10,9,16,45,478.0,44.5,2.75,20.1,130.0,481.07,385.15
2018,10,9,17,0,388.0,37.0,2.6,19.4,84.0,392.71,307.79
2018,10,9,17,15,232.5,24.5,2.45,18.7,49.0,243.37,128.88
2018,10,9,17,30,77.0,12.0,2.3,18.0,14.0,65.22,0.0
2018,10,9,17,45,38.5,6.0,2.2,17.25,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,10,6,15,76.5,12.5,0.75,13.3,16.5,10.67,0.0
2018,10,10,6,30,153.0,25.0,0.8,13.6,33.0,19.46,0.0
2018,10,10,6,45,278.5,37.0,0.9,13.9,72.0,28.71,18.25
2018,10,10,7,0,404.0,49.0,1.0,14.2,111.0,40.06,29.45
2018,10,10,7,15,487.0,56.5,0.95,14.55,158.5,45.21,34.51
2018,10,10,7,30,570.0,64.0,0.9,14.9,206.0,50.43,39.37
2018,10,10,7,45,624.0,69.0,0.85,15.2,255.5,53.46,42.11
2018,10,10,8,0,678.0,74.0,0.8,15.5,305.0,56.54,44.76
2018,10,10,8,15,715.0,77.5,0.75,16.05,352.5,58.37,46.18
2018,10,10,8,30,752.0,81.0,0.7,16.6,400.0,65.69,52.35
2018,10,10,8,45,779.0,83.0,0.7,17.1,444.0,66.46,52.76
2018,10,10,9,0,806.0,85.0,0.7,17.6,488.0,67.3,53.22
2018,10,10,9,15,825.5,86.0,0.75,18.3,527.0,67.37,52.98
2018,10,10,9,30,845.0,87.0,0.8,19.0,566.0,67.52,52.82
2018,10,10,9,45,862.0,87.0,0.9,19.7,599.5,118.16,66.7
2018,10,10,10,0,879.0,87.0,1.0,20.4,633.0,173.46,97.91
2018,10,10,10,15,887.5,87.5,0.95,20.85,658.5,228.85,139.72
2018,10,10,10,30,896.0,88.0,0.9,21.3,684.0,284.31,185.99
2018,10,10,10,45,901.5,89.0,0.9,21.75,702.5,339.14,233.21
2018,10,10,11,0,907.0,90.0,0.9,22.2,721.0,393.31,279.57
2018,10,10,11,15,909.0,90.5,0.8,22.5,731.0,444.77,322.58
2018,10,10,11,30,911.0,91.0,0.7,22.8,741.0,494.75,362.89
2018,10,10,11,45,912.0,91.0,0.6,23.1,743.5,542.11,399.67
2018,10,10,12,0,913.0,91.0,0.5,23.4,746.0,587.46,433.48
2018,10,10,12,15,909.5,91.0,0.6,23.55,739.5,627.97,465.19
2018,10,10,12,30,906.0,91.0,0.7,23.7,733.0,665.74,494.39
2018,10,10,12,45,900.5,91.0,0.75,23.85,719.0,699.31,519.59
2018,10,10,13,0,895.0,91.0,0.8,24.0,705.0,729.75,542.26
2018,10,10,13,15,886.5,90.5,0.95,23.95,683.0,754.26,561.3
2018,10,10,13,30,878.0,90.0,1.1,23.9,661.0,775.3,577.9
2018,10,10,13,45,868.0,88.0,1.25,23.9,632.0,790.02,590.28
2018,10,10,14,0,858.0,86.0,1.4,23.9,603.0,801.11,600.38
2018,10,10,14,15,842.5,84.5,1.55,23.7,567.5,812.5,611.3
2018,10,10,14,30,827.0,83.0,1.7,23.5,532.0,812.78,614.77
2018,10,10,14,45,806.0,81.0,1.85,23.3,491.0,804.13,612.23
2018,10,10,15,0,785.0,79.0,2.0,23.1,450.0,791.87,607.16
2018,10,10,15,15,758.5,76.0,2.0,23.1,405.5,770.23,593.68
2018,10,10,15,30,732.0,73.0,2.0,23.1,361.0,745.37,577.74
2018,10,10,15,45,690.5,69.0,2.25,22.25,312.5,703.54,552.56
2018,10,10,16,0,649.0,65.0,2.5,21.4,264.0,665.57,528.63
2018,10,10,16,15,586.5,59.5,2.55,20.7,215.0,601.19,481.66
2018,10,10,16,30,524.0,54.0,2.6,20.0,166.0,536.23,431.58
2018,10,10,16,45,428.0,46.0,2.65,19.3,121.0,441.53,355.07
2018,10,10,17,0,332.0,38.0,2.7,18.6,76.0,348.7,273.4
2018,10,10,17,15,204.0,25.0,2.65,17.9,44.5,219.95,93.32
2018,10,10,17,30,76.0,12.0,2.6,17.2,13.0,64.23,0.0
2018,10,10,17,45,38.0,6.0,2.55,16.55,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,11,6,15,34.0,11.0,0.65,13.85,12.5,9.39,0.0
2018,10,11,6,30,68.0,22.0,0.7,14.1,25.0,17.18,0.0
2018,10,11,6,45,164.5,40.0,0.75,14.35,61.0,30.66,19.6
2018,10,11,7,0,261.0,58.0,0.8,14.6,97.0,44.01,32.78
2018,10,11,7,15,336.5,71.5,0.75,14.9,141.5,53.7,41.89
2018,10,11,7,30,412.0,85.0,0.7,15.2,186.0,63.19,50.55
2018,10,11,7,45,465.0,95.0,0.65,15.45,232.5,69.86,56.51
2018,10,11,8,0,518.0,105.0,0.6,15.7,279.0,76.39,62.15
2018,10,11,8,15,519.5,117.0,0.55,16.25,313.5,83.53,68.12
2018,10,11,8,30,521.0,129.0,0.5,16.8,348.0,90.36,73.68
2018,10,11,8,45,584.5,129.5,0.45,17.4,400.0,91.28,74.06
2018,10,11,9,0,648.0,130.0,0.4,18.0,452.0,90.15,72.7
2018,10,11,9,15,682.5,130.5,0.5,18.6,493.0,88.89,71.28
2018,10,11,9,30,717.0,131.0,0.6,19.2,534.0,87.87,70.09
2018,10,11,9,45,743.0,129.0,0.7,19.8,568.0,122.79,74.24
2018,10,11,10,0,769.0,127.0,0.8,20.4,602.0,173.07,102.2
2018,10,11,10,15,780.5,128.5,0.85,20.8,627.5,231.66,146.24
2018,10,11,10,30,792.0,130.0,0.9,21.2,653.0,284.17,189.52
2018,10,11,10,45,800.5,130.5,1.0,21.55,671.5,335.53,233.55
2018,10,11,11,0,809.0,131.0,1.1,21.9,690.0,386.78,277.49
2018,10,11,11,15,815.5,130.5,1.1,22.2,701.5,436.07,318.96
2018,10,11,11,30,822.0,130.0,1.1,22.5,713.0,484.52,358.68
2018,10,11,11,45,826.0,128.5,1.1,22.8,716.0,529.78,394.96
2018,10,11,12,0,830.0,127.0,1.1,23.1,719.0,573.46,429.03
2018,10,11,12,15,832.0,124.5,1.15,23.3,714.0,613.24,459.98
2018,10,11,12,30,834.0,122.0,1.2,23.5,709.0,650.79,488.7
2018,10,11,12,45,834.5,118.5,1.2,23.65,696.5,683.96,513.5
2018,10,11,13,0,835.0,115.0,1.2,23.8,684.0,714.38,535.98
2018,10,11,13,15,829.0,113.5,1.2,23.85,663.5,739.22,554.44
2018,10,11,13,30,823.0,112.0,1.2,23.9,643.0,760.77,569.63
2018,10,11,13,45,814.0,109.0,1.25,24.0,615.0,775.03,580.29
2018,10,11,14,0,805.0,106.0,1.3,24.1,587.0,785.71,588.76
2018,10,11,14,15,791.0,103.0,1.3,24.0,552.5,788.73,592.12
2018,10,11,14,30,777.0,100.0,1.3,23.9,518.0,788.09,593.22
2018,10,11,14,45,757.5,96.5,1.35,23.75,478.0,778.66,589.15
2018,10,11,15,0,738.0,93.0,1.4,23.6,438.0,770.68,586.16
2018,10,11,15,15,709.0,89.0,1.4,23.6,393.5,746.31,570.87
2018,10,11,15,30,680.0,85.0,1.4,23.6,349.0,718.94,553.31
2018,10,11,15,45,636.0,80.5,1.45,23.1,301.5,675.51,525.23
2018,10,11,16,0,592.0,76.0,1.5,22.6,254.0,629.87,494.34
2018,10,11,16,15,528.0,69.0,1.4,21.9,206.0,562.84,445.22
2018,10,11,16,30,464.0,62.0,1.3,21.2,158.0,494.93,393.0
2018,10,11,16,45,370.0,51.5,1.2,20.5,114.5,399.42,316.63
2018,10,11,17,0,276.0,41.0,1.1,19.8,71.0,310.75,237.99
2018,10,11,17,15,162.5,25.0,1.2,19.15,40.5,186.91,49.7
2018,10,11,17,30,49.0,9.0,1.3,18.5,10.0,42.32,0.0
2018,10,11,17,45,24.5,4.5,1.35,17.85,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,6,15,17.5,6.0,0.8,13.8,7.0,5.12,0.0
2018,10,12,6,30,35.0,12.0,0.8,14.3,14.0,9.72,0.0
2018,10,12,6,45,132.0,25.5,0.8,14.8,43.0,19.62,10.32
2018,10,12,7,0,229.0,39.0,0.8,15.3,72.0,29.82,20.34
2018,10,12,7,15,355.5,51.5,0.85,15.95,126.5,40.47,30.09
2018,10,12,7,30,482.0,64.0,0.9,16.6,181.0,50.02,38.7
2018,10,12,7,45,565.0,69.0,0.95,17.25,235.5,53.16,41.47
2018,10,12,8,0,648.0,74.0,1.0,17.9,290.0,56.44,44.23
2018,10,12,8,15,684.0,78.0,1.1,18.95,336.0,58.58,45.82
2018,10,12,8,30,720.0,82.0,1.2,20.0,382.0,60.72,47.36
2018,10,12,8,45,746.5,85.0,1.3,21.0,425.5,67.75,53.06
2018,10,12,9,0,773.0,88.0,1.4,22.0,469.0,69.23,53.94
2018,10,12,9,15,798.0,88.5,1.4,22.75,509.0,68.93,53.37
2018,10,12,9,30,823.0,89.0,1.4,23.5,549.0,68.74,52.91
2018,10,12,9,45,844.5,88.0,1.4,24.25,583.5,106.07,57.71
2018,10,12,10,0,866.0,87.0,1.4,25.0,618.0,168.39,93.28
2018,10,12,10,15,875.5,88.0,1.5,25.6,644.0,223.44,133.82
2018,10,12,10,30,885.0,89.0,1.6,26.2,670.0,278.71,179.24
2018,10,12,10,45,891.0,90.0,1.65,26.8,688.5,332.97,225.49
2018,10,12,11,0,897.0,91.0,1.7,27.4,707.0,386.63,271.11
2018,10,12,11,15,901.0,91.5,1.8,27.65,718.0,438.26,314.92
2018,10,12,11,30,905.0,92.0,1.9,27.9,729.0,488.62,356.72
2018,10,12,11,45,906.5,92.0,2.0,28.2,732.0,535.82,395.1
2018,10,12,12,0,908.0,92.0,2.1,28.5,735.0,581.08,431.03
2018,10,12,12,15,906.5,91.5,2.2,28.55,729.5,621.98,463.46
2018,10,12,12,30,905.0,91.0,2.3,28.6,724.0,660.29,493.41
2018,10,12,12,45,901.0,91.0,2.35,28.65,710.5,694.7,519.82
2018,10,12,13,0,897.0,91.0,2.4,28.7,697.0,726.09,543.71
2018,10,12,13,15,890.5,89.5,2.45,28.65,675.5,750.99,562.18
2018,10,12,13,30,884.0,88.0,2.5,28.6,654.0,772.47,577.9
2018,10,12,13,45,874.0,86.5,2.55,28.5,625.5,787.76,589.67
2018,10,12,14,0,864.0,85.0,2.6,28.4,597.0,799.43,599.16
2018,10,12,14,15,850.5,83.0,2.65,28.2,562.0,804.07,604.28
2018,10,12,14,30,837.0,81.0,2.7,28.0,527.0,813.21,612.69
2018,10,12,14,45,817.0,78.5,2.75,27.8,486.0,804.86,609.16
2018,10,12,15,0,797.0,76.0,2.8,27.6,445.0,792.88,603.25
2018,10,12,15,15,770.0,73.0,2.8,27.6,400.0,770.89,589.48
2018,10,12,15,30,743.0,70.0,2.8,27.6,355.0,745.67,573.19
2018,10,12,15,45,705.5,65.5,2.75,26.85,307.0,706.76,547.95
2018,10,12,16,0,668.0,61.0,2.7,26.1,259.0,671.18,524.03
2018,10,12,16,15,611.0,55.5,2.45,25.15,210.5,611.52,480.25
2018,10,12,16,30,554.0,50.0,2.2,24.2,162.0,551.17,433.51
2018,10,12,16,45,460.0,41.5,1.9,23.25,117.0,457.78,358.49
2018,10,12,17,0,366.0,33.0,1.6,22.3,72.0,367.03,276.01
2018,10,12,17,15,221.5,21.0,1.6,21.45,41.0,220.29,12.04
2018,10,12,17,30,77.0,9.0,1.6,20.6,10.0,61.84,0.0
2018,10,12,17,45,38.5,4.5,1.6,19.8,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,18.6,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,6,15,64.0,8.0,1.25,14.35,11.0,6.83,0.0
2018,10,13,6,30,128.0,16.0,1.3,14.9,22.0,12.5,0.0
2018,10,13,6,45,226.0,27.0,1.3,15.5,53.0,21.89,11.85
2018,10,13,7,0,324.0,38.0,1.3,16.1,84.0,30.45,20.74
2018,10,13,7,15,486.0,44.0,1.4,16.8,144.5,35.11,25.24
2018,10,13,7,30,648.0,50.0,1.5,17.5,205.0,43.58,32.87
2018,10,13,7,45,696.5,54.5,1.6,18.15,254.5,46.95,35.85
2018,10,13,8,0,745.0,59.0,1.7,18.8,304.0,50.34,38.73
2018,10,13,8,15,777.5,62.0,1.75,19.6,352.0,52.38,40.31
2018,10,13,8,30,810.0,65.0,1.8,20.4,400.0,54.43,41.85
2018,10,13,8,45,833.5,67.5,1.85,21.2,444.5,56.0,42.94
2018,10,13,9,0,857.0,70.0,1.9,22.0,489.0,65.25,50.57
2018,10,13,9,15,873.5,71.5,1.9,22.65,528.0,66.61,51.45
2018,10,13,9,30,890.0,73.0,1.9,23.3,567.0,67.92,52.29
2018,10,13,9,45,901.0,75.0,1.95,23.95,600.0,107.18,58.03
2018,10,13,10,0,912.0,77.0,2.0,24.6,633.0,164.94,89.23
2018,10,13,10,15,920.5,78.5,2.05,25.0,659.5,222.52,131.81
2018,10,13,10,30,929.0,80.0,2.1,25.4,686.0,280.19,179.61
2018,10,13,10,45,934.5,80.5,2.1,25.8,704.5,336.07,227.84
2018,10,13,11,0,940.0,81.0,2.1,26.2,723.0,391.2,275.41
2018,10,13,11,15,943.0,81.5,2.15,26.35,733.5,444.37,321.06
2018,10,13,11,30,946.0,82.0,2.2,26.5,744.0,496.07,364.48
2018,10,13,11,45,947.0,82.0,2.3,26.7,746.5,544.67,404.56
2018,10,13,12,0,948.0,82.0,2.4,26.9,749.0,591.17,442.05
2018,10,13,12,15,946.5,82.0,2.4,26.9,743.5,633.93,475.89
2018,10,13,12,30,945.0,82.0,2.4,26.9,738.0,674.02,507.02
2018,10,13,12,45,941.0,81.5,2.45,26.85,724.0,709.12,534.41
2018,10,13,13,0,937.0,81.0,2.5,26.8,710.0,741.06,559.16
2018,10,13,13,15,930.5,80.0,2.55,26.7,688.0,767.39,578.56
2018,10,13,13,30,924.0,79.0,2.6,26.6,666.0,790.19,595.41
2018,10,13,13,45,914.5,77.5,2.6,26.45,637.0,806.53,607.79
2018,10,13,14,0,905.0,76.0,2.6,26.3,608.0,819.14,617.79
2018,10,13,14,15,891.5,74.5,2.6,26.05,572.0,824.77,623.44
2018,10,13,14,30,878.0,73.0,2.6,25.8,536.0,826.64,626.71
2018,10,13,14,45,859.5,71.0,2.65,25.55,495.0,820.06,624.62
2018,10,13,15,0,841.0,69.0,2.7,25.3,454.0,818.37,626.04
2018,10,13,15,15,815.0,65.5,2.7,25.3,407.5,796.62,612.37
2018,10,13,15,30,789.0,62.0,2.7,25.3,361.0,771.54,596.19
2018,10,13,15,45,751.0,58.5,2.65,24.4,312.0,733.37,571.79
2018,10,13,16,0,713.0,55.0,2.6,23.5,263.0,692.67,544.34
2018,10,13,16,15,654.5,50.5,2.35,22.55,213.5,631.74,499.24
2018,10,13,16,30,596.0,46.0,2.1,21.6,164.0,569.4,450.45
2018,10,13,16,45,498.5,38.5,1.9,20.7,117.5,482.15,379.38
2018,10,13,17,0,401.0,31.0,1.7,19.8,71.0,389.97,291.66
2018,10,13,17,15,244.0,20.0,1.6,18.9,40.0,232.1,0.0
2018,10,13,17,30,87.0,9.0,1.5,18.0,9.0,68.58,0.0
2018,10,13,17,45,43.5,4.5,1.4,17.15,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,6,15,95.0,9.0,1.15,12.6,13.0,7.68,0.0
2018,10,14,6,30,190.0,18.0,1.2,13.2,26.0,15.36,0.0
2018,10,14,6,45,331.5,28.5,1.25,13.75,65.5,23.59,13.01
2018,10,14,7,0,473.0,39.0,1.3,14.3,105.0,32.01,22.21
2018,10,14,7,15,515.5,48.0,1.35,14.85,146.5,38.64,28.55
2018,10,14,7,30,558.0,57.0,1.4,15.4,188.0,45.08,34.48
2018,10,14,7,45,644.5,59.5,1.45,15.9,244.0,46.64,35.92
2018,10,14,8,0,731.0,62.0,1.5,16.4,300.0,52.7,41.21
2018,10,14,8,15,764.0,66.0,1.45,16.95,348.0,55.42,43.45
2018,10,14,8,30,797.0,70.0,1.4,17.5,396.0,58.13,45.61
2018,10,14,8,45,820.0,72.5,1.4,18.05,440.0,59.55,46.62
2018,10,14,9,0,843.0,75.0,1.4,18.6,484.0,60.99,47.62
2018,10,14,9,15,860.5,78.0,1.4,19.2,524.0,70.76,55.78
2018,10,14,9,30,878.0,81.0,1.4,19.8,564.0,73.0,57.41
2018,10,14,9,45,889.0,83.0,1.4,20.35,597.0,110.08,62.33
2018,10,14,10,0,900.0,85.0,1.4,20.9,630.0,167.28,93.05
2018,10,14,10,15,910.5,86.0,1.4,21.45,657.0,224.29,135.11
2018,10,14,10,30,921.0,87.0,1.4,22.0,684.0,281.59,182.56
2018,10,14,10,45,928.0,87.5,1.4,22.6,703.0,337.57,230.74
2018,10,14,11,0,935.0,88.0,1.4,23.2,722.0,392.96,278.32
2018,10,14,11,15,939.5,88.0,1.45,23.65,733.0,446.15,323.62
2018,10,14,11,30,944.0,88.0,1.5,24.1,744.0,498.01,366.69
2018,10,14,11,45,947.0,87.5,1.55,24.55,747.5,547.14,406.5
2018,10,14,12,0,950.0,87.0,1.6,25.0,751.0,594.33,443.71
2018,10,14,12,15,949.0,86.5,1.7,25.3,745.5,637.07,477.3
2018,10,14,12,30,948.0,86.0,1.8,25.6,740.0,677.14,508.25
2018,10,14,12,45,945.5,85.5,1.85,25.9,726.5,713.4,535.57
2018,10,14,13,0,943.0,85.0,1.9,26.2,713.0,746.58,560.26
2018,10,14,13,15,938.5,83.5,2.0,26.25,692.0,774.08,580.59
2018,10,14,13,30,934.0,82.0,2.1,26.3,671.0,798.12,598.21
2018,10,14,13,45,925.5,80.5,2.15,26.4,642.0,815.54,610.97
2018,10,14,14,0,917.0,79.0,2.2,26.5,613.0,829.23,621.4
2018,10,14,14,15,904.0,77.0,2.25,26.35,577.0,834.97,627.23
2018,10,14,14,30,891.0,75.0,2.3,26.2,541.0,836.89,630.68
2018,10,14,14,45,873.5,72.5,2.3,26.1,499.5,830.73,628.22
2018,10,14,15,0,856.0,70.0,2.3,26.0,458.0,829.34,629.16
2018,10,14,15,15,829.5,67.0,2.3,26.0,411.0,807.91,615.91
2018,10,14,15,30,803.0,64.0,2.3,26.0,364.0,783.1,600.13
2018,10,14,15,45,766.0,60.5,2.15,25.35,315.0,745.76,575.33
2018,10,14,16,0,729.0,57.0,2.0,24.7,266.0,705.72,547.5
2018,10,14,16,15,671.5,51.5,1.8,23.45,215.5,644.18,503.18
2018,10,14,16,30,614.0,46.0,1.6,22.2,165.0,581.16,454.92
2018,10,14,16,45,513.0,39.0,1.4,21.0,118.0,492.24,383.29
2018,10,14,17,0,412.0,32.0,1.2,19.8,71.0,397.26,290.1
2018,10,14,17,15,239.5,19.5,1.25,19.1,39.0,224.5,0.0
2018,10,14,17,30,67.0,7.0,1.3,18.4,7.0,52.64,0.0
2018,10,14,17,45,33.5,3.5,1.35,17.65,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,6,15,107.0,9.5,1.35,12.05,13.5,0.0,0.0
2018,10,15,6,30,214.0,19.0,1.4,12.9,27.0,16.22,0.0
2018,10,15,6,45,365.5,28.0,1.45,13.7,67.0,23.32,12.4
2018,10,15,7,0,517.0,37.0,1.5,14.5,107.0,30.55,20.86
2018,10,15,7,15,595.5,43.0,1.6,15.3,156.0,38.12,27.99
2018,10,15,7,30,674.0,49.0,1.7,16.1,205.0,43.02,32.53
2018,10,15,7,45,722.5,52.5,1.75,16.85,255.0,45.61,34.86
2018,10,15,8,0,771.0,56.0,1.8,17.6,305.0,48.28,37.11
2018,10,15,8,15,803.5,59.5,1.8,18.55,353.5,50.82,39.14
2018,10,15,8,30,836.0,63.0,1.8,19.5,402.0,53.34,41.08
2018,10,15,8,45,859.5,65.0,1.75,20.45,447.0,61.56,47.9
2018,10,15,9,0,883.0,67.0,1.7,21.4,492.0,63.51,49.24
2018,10,15,9,15,898.5,69.0,1.7,22.15,531.5,65.27,50.45
2018,10,15,9,30,914.0,71.0,1.7,22.9,571.0,66.96,51.59
2018,10,15,9,45,924.0,73.5,1.65,23.6,604.0,103.67,56.4
2018,10,15,10,0,934.0,76.0,1.6,24.3,637.0,162.85,87.28
2018,10,15,10,15,942.0,76.5,1.5,24.85,663.0,220.72,129.28
2018,10,15,10,30,950.0,77.0,1.4,25.4,689.0,278.54,176.6
2018,10,15,10,45,955.0,78.0,1.25,25.9,707.5,335.63,225.05
2018,10,15,11,0,960.0,79.0,1.1,26.4,726.0,391.89,272.47
2018,10,15,11,15,962.0,80.0,1.0,26.65,736.5,445.94,317.45
2018,10,15,11,30,964.0,81.0,0.9,26.9,747.0,498.4,359.7
2018,10,15,11,45,963.5,81.0,0.8,27.1,748.5,546.97,397.62
2018,10,15,12,0,963.0,81.0,0.7,27.3,750.0,593.25,432.4
2018,10,15,12,15,961.5,81.0,0.8,27.4,744.0,636.49,465.99
2018,10,15,12,30,960.0,81.0,0.9,27.5,738.0,677.01,497.02
2018,10,15,12,45,956.0,80.0,0.95,27.55,723.5,712.03,523.35
2018,10,15,13,0,952.0,79.0,1.0,27.6,709.0,743.8,547.09
2018,10,15,13,15,945.5,78.5,1.15,27.55,687.0,770.96,567.74
2018,10,15,13,30,939.0,78.0,1.3,27.5,665.0,794.59,585.76
2018,10,15,13,45,929.0,76.5,1.45,27.45,635.5,810.8,599.02
2018,10,15,14,0,919.0,75.0,1.6,27.4,606.0,823.21,609.94
2018,10,15,14,15,905.0,74.0,1.65,27.2,570.0,829.22,616.09
2018,10,15,14,30,891.0,73.0,1.7,27.0,534.0,831.45,619.92
2018,10,15,14,45,871.5,71.0,1.8,26.85,492.0,824.2,617.87
2018,10,15,15,0,852.0,69.0,1.9,26.7,450.0,821.67,619.08
2018,10,15,15,15,825.5,65.5,1.9,26.7,403.5,799.61,605.5
2018,10,15,15,30,799.0,62.0,1.9,26.7,357.0,774.2,589.42
2018,10,15,15,45,759.5,58.5,1.85,25.9,307.5,734.9,564.36
2018,10,15,16,0,720.0,55.0,1.8,25.1,258.0,693.03,536.21
2018,10,15,16,15,659.0,49.5,1.65,23.9,207.5,629.03,490.2
2018,10,15,16,30,598.0,44.0,1.5,22.7,157.0,563.83,440.35
2018,10,15,16,45,495.0,37.0,1.35,21.55,111.5,473.87,367.77
2018,10,15,17,0,392.0,30.0,1.2,20.4,66.0,378.89,270.06
2018,10,15,17,15,226.5,18.0,1.2,19.65,36.0,178.22,0.0
2018,10,15,17,30,61.0,6.0,1.2,18.9,6.0,5.12,0.0
2018,10,15,17,45,30.5,3.0,1.2,18.15,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,6,15,104.0,9.0,0.85,13.7,12.5,0.0,0.0
2018,10,16,6,30,208.0,18.0,0.8,14.0,25.0,15.36,0.0
2018,10,16,6,45,300.5,24.5,0.8,14.3,54.0,20.12,9.49
2018,10,16,7,0,393.0,31.0,0.8,14.6,83.0,25.04,16.06
2018,10,16,7,15,532.5,40.0,0.8,15.2,142.5,35.15,25.4
2018,10,16,7,30,672.0,49.0,0.8,15.8,202.0,43.07,32.63
2018,10,16,7,45,721.5,53.0,0.8,16.4,252.5,46.07,35.35
2018,10,16,8,0,771.0,57.0,0.8,17.0,303.0,49.14,37.99
2018,10,16,8,15,803.5,60.5,0.85,17.9,351.5,51.65,40.0
2018,10,16,8,30,836.0,64.0,0.9,18.8,400.0,54.15,41.93
2018,10,16,8,45,857.5,66.0,0.95,19.75,443.5,62.21,48.61
2018,10,16,9,0,879.0,68.0,1.0,20.7,487.0,64.13,49.92
2018,10,16,9,15,893.0,70.0,1.05,21.5,525.5,65.86,51.1
2018,10,16,9,30,907.0,72.0,1.1,22.3,564.0,67.51,52.2
2018,10,16,9,45,918.0,74.0,1.15,23.1,597.0,101.78,56.01
2018,10,16,10,0,929.0,76.0,1.2,23.9,630.0,160.3,85.82
2018,10,16,10,15,937.0,77.0,1.25,24.35,656.0,218.19,127.62
2018,10,16,10,30,945.0,78.0,1.3,24.8,682.0,276.04,175.03
2018,10,16,10,45,950.0,79.0,1.4,25.3,700.5,332.81,223.69
2018,10,16,11,0,955.0,80.0,1.5,25.8,719.0,388.75,271.78
2018,10,16,11,15,957.5,80.0,1.55,26.05,729.0,441.84,317.15
2018,10,16,11,30,960.0,80.0,1.6,26.3,739.0,493.35,360.18
2018,10,16,11,45,959.0,80.5,1.65,26.55,740.5,541.83,399.8
2018,10,16,12,0,958.0,81.0,1.7,26.8,742.0,588.02,436.61
2018,10,16,12,15,955.5,80.5,1.75,26.85,735.0,629.93,469.77
2018,10,16,12,30,953.0,80.0,1.8,26.9,728.0,669.02,500.19
2018,10,16,12,45,948.5,80.0,1.85,27.0,714.0,704.36,527.27
2018,10,16,13,0,944.0,80.0,1.9,27.1,700.0,736.51,551.68
2018,10,16,13,15,937.0,79.0,1.95,27.05,677.5,762.51,570.96
2018,10,16,13,30,930.0,78.0,2.0,27.0,655.0,784.94,587.32
2018,10,16,13,45,920.0,77.0,2.0,26.95,626.0,801.47,599.43
2018,10,16,14,0,910.0,76.0,2.0,26.9,597.0,814.27,609.18
2018,10,16,14,15,896.5,74.0,2.0,26.75,561.0,819.35,614.14
2018,10,16,14,30,883.0,72.0,2.0,26.6,525.0,820.65,616.73
2018,10,16,14,45,863.5,69.5,2.0,26.4,483.0,812.68,613.25
2018,10,16,15,0,844.0,67.0,2.0,26.2,441.0,809.38,613.07
2018,10,16,15,15,817.0,64.5,2.0,26.2,395.0,788.22,599.96
2018,10,16,15,30,790.0,62.0,2.0,26.2,349.0,763.77,584.34
2018,10,16,15,45,750.0,58.5,1.95,25.45,300.0,724.21,558.68
2018,10,16,16,0,710.0,55.0,1.9,24.7,251.0,682.09,529.91
2018,10,16,16,15,647.5,49.5,1.7,23.5,201.0,617.16,482.45
2018,10,16,16,30,585.0,44.0,1.5,22.3,151.0,551.02,431.14
2018,10,16,16,45,479.0,36.5,1.35,21.15,106.0,459.16,356.39
2018,10,16,17,0,373.0,29.0,1.2,20.0,61.0,361.72,250.37
2018,10,16,17,15,214.0,17.5,1.25,19.25,33.0,168.01,0.0
2018,10,16,17,30,55.0,6.0,1.3,18.5,5.0,0.0,0.0
2018,10,16,17,45,27.5,3.0,1.35,17.8,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,17,6,15,70.5,7.5,0.95,12.05,10.0,0.0,0.0
2018,10,17,6,30,141.0,15.0,1.0,12.4,20.0,12.8,0.0
2018,10,17,6,45,116.5,16.0,1.05,12.75,24.5,12.42,3.43
2018,10,17,7,0,92.0,17.0,1.1,13.1,29.0,12.99,5.65
2018,10,17,7,15,46.0,26.0,1.15,13.7,32.0,21.82,13.73
2018,10,17,7,30,0.0,35.0,1.2,14.3,35.0,28.89,20.21
2018,10,17,7,45,15.0,66.5,1.2,14.85,71.0,53.63,42.29
2018,10,17,8,0,30.0,98.0,1.2,15.4,107.0,76.11,62.06
2018,10,17,8,15,348.0,94.0,1.15,16.3,231.0,66.78,53.55
2018,10,17,8,30,666.0,90.0,1.1,17.2,355.0,66.39,52.92
2018,10,17,8,45,754.0,81.5,1.0,18.05,413.5,65.74,52.03
2018,10,17,9,0,842.0,73.0,0.9,18.9,472.0,59.76,46.53
2018,10,17,9,15,859.5,75.0,0.9,19.75,510.5,68.73,53.96
2018,10,17,9,30,877.0,77.0,0.9,20.6,549.0,70.36,55.01
2018,10,17,9,45,889.5,78.5,0.95,21.45,582.0,101.51,57.73
2018,10,17,10,0,902.0,80.0,1.0,22.3,615.0,158.23,86.07
2018,10,17,10,15,910.5,81.0,0.9,22.95,640.5,214.68,126.47
2018,10,17,10,30,919.0,82.0,0.8,23.6,666.0,271.17,172.27
2018,10,17,10,45,924.5,83.0,0.75,24.3,684.0,326.66,219.11
2018,10,17,11,0,930.0,84.0,0.7,25.0,702.0,381.42,265.14
2018,10,17,11,15,933.0,84.5,0.65,25.3,712.5,433.85,308.81
2018,10,17,11,30,936.0,85.0,0.6,25.6,723.0,484.83,349.99
2018,10,17,11,45,936.5,85.0,0.55,25.9,725.0,532.5,387.35
2018,10,17,12,0,937.0,85.0,0.5,26.2,727.0,578.03,421.83
2018,10,17,12,15,934.5,85.5,0.55,26.3,721.0,620.03,454.11
2018,10,17,12,30,932.0,86.0,0.6,26.4,715.0,659.32,483.8
2018,10,17,12,45,927.5,85.0,0.65,26.5,700.5,692.99,509.13
2018,10,17,13,0,923.0,84.0,0.7,26.6,686.0,723.47,531.93
2018,10,17,13,15,916.0,83.0,0.8,26.55,664.0,748.89,551.49
2018,10,17,13,30,909.0,82.0,0.9,26.5,642.0,770.82,567.96
2018,10,17,13,45,898.5,81.0,1.0,26.45,613.0,786.55,580.51
2018,10,17,14,0,888.0,80.0,1.1,26.4,584.0,798.6,590.83
2018,10,17,14,15,873.5,78.0,1.2,26.2,548.0,802.64,596.33
2018,10,17,14,30,859.0,76.0,1.3,26.0,512.0,802.95,599.52
2018,10,17,14,45,839.0,73.5,1.35,25.75,471.0,802.58,601.88
2018,10,17,15,0,819.0,71.0,1.4,25.5,430.0,790.75,596.48
2018,10,17,15,15,790.5,68.0,1.4,25.5,384.0,767.74,582.24
2018,10,17,15,30,762.0,65.0,1.4,25.5,338.0,741.48,565.45
2018,10,17,15,45,720.0,61.0,1.55,24.6,289.5,699.84,540.35
2018,10,17,16,0,678.0,57.0,1.7,23.7,241.0,655.7,511.67
2018,10,17,16,15,613.0,51.0,1.6,22.55,192.0,595.78,467.87
2018,10,17,16,30,548.0,45.0,1.5,21.4,143.0,529.54,416.33
2018,10,17,16,45,439.0,37.0,1.4,20.2,99.5,427.45,333.19
2018,10,17,17,0,330.0,29.0,1.3,19.0,56.0,324.87,216.69
2018,10,17,17,15,186.5,17.5,1.35,18.2,30.5,147.66,0.0
2018,10,17,17,30,43.0,6.0,1.4,17.4,5.0,0.0,0.0
2018,10,17,17,45,21.5,3.0,1.4,16.65,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,18,6,15,15.5,2.5,0.6,12.15,3.0,0.0,0.0
2018,10,18,6,30,31.0,5.0,0.6,12.5,6.0,4.27,0.0
2018,10,18,6,45,41.5,9.0,0.55,12.85,13.0,6.93,0.0
2018,10,18,7,0,52.0,13.0,0.5,13.2,20.0,9.87,2.93
2018,10,18,7,15,26.0,19.5,0.45,13.7,23.0,16.55,9.08
2018,10,18,7,30,0.0,26.0,0.4,14.2,26.0,21.42,13.58
2018,10,18,7,45,0.0,33.0,0.35,14.75,33.0,27.22,18.84
2018,10,18,8,0,0.0,40.0,0.3,15.3,40.0,33.04,24.01
2018,10,18,8,15,37.5,82.5,0.4,16.15,97.5,66.34,53.3
2018,10,18,8,30,75.0,125.0,0.5,17.0,155.0,96.1,78.76
2018,10,18,8,45,341.0,122.0,0.55,17.85,279.5,83.17,67.1
2018,10,18,9,0,607.0,119.0,0.6,18.7,404.0,83.34,66.87
2018,10,18,9,15,734.5,99.0,0.65,19.5,472.0,69.78,54.88
2018,10,18,9,30,862.0,79.0,0.7,20.3,540.0,71.45,56.02
2018,10,18,9,45,874.5,80.5,0.8,21.1,572.0,100.26,58.06
2018,10,18,10,0,887.0,82.0,0.9,21.9,604.0,156.08,85.4
2018,10,18,10,15,895.5,83.5,0.9,22.65,629.5,212.01,125.19
2018,10,18,10,30,904.0,85.0,0.9,23.4,655.0,268.02,170.59
2018,10,18,10,45,911.0,86.0,0.9,24.1,674.0,323.1,217.22
2018,10,18,11,0,918.0,87.0,0.9,24.8,693.0,377.62,263.37
2018,10,18,11,15,921.5,87.5,0.9,25.3,703.5,429.62,306.99
2018,10,18,11,30,925.0,88.0,0.9,25.8,714.0,480.24,348.3
2018,10,18,11,45,925.5,88.0,0.85,26.3,716.0,527.39,385.45
2018,10,18,12,0,926.0,88.0,0.8,26.8,718.0,572.44,419.71
2018,10,18,12,15,924.0,88.0,0.8,27.0,712.0,613.79,451.16
2018,10,18,12,30,922.0,88.0,0.8,27.2,706.0,652.48,479.92
2018,10,18,12,45,917.0,87.5,0.8,27.4,691.5,685.96,504.44
2018,10,18,13,0,912.0,87.0,0.8,27.6,677.0,716.27,526.34
2018,10,18,13,15,905.0,85.5,0.8,27.65,655.0,740.87,544.06
2018,10,18,13,30,898.0,84.0,0.8,27.7,633.0,761.98,558.39
2018,10,18,13,45,887.0,83.0,0.8,27.7,604.0,777.1,569.0
2018,10,18,14,0,876.0,82.0,0.8,27.7,575.0,788.57,577.4
2018,10,18,14,15,861.5,80.0,0.8,27.55,539.5,792.46,581.36
2018,10,18,14,30,847.0,78.0,0.8,27.4,504.0,800.47,588.24
2018,10,18,14,45,826.5,75.5,0.85,27.2,463.0,791.83,585.06
2018,10,18,15,0,806.0,73.0,0.9,27.0,422.0,779.57,579.59
2018,10,18,15,15,776.5,70.0,0.9,27.0,376.5,755.77,565.07
2018,10,18,15,30,747.0,67.0,0.9,27.0,331.0,728.73,548.04
2018,10,18,15,45,704.5,62.0,0.95,26.1,282.5,685.6,521.59
2018,10,18,16,0,662.0,57.0,1.0,25.2,234.0,640.05,491.82
2018,10,18,16,15,595.5,51.5,1.05,23.95,186.0,580.31,450.07
2018,10,18,16,30,529.0,46.0,1.1,22.7,138.0,513.97,400.03
2018,10,18,16,45,419.0,37.0,1.15,21.45,95.0,410.52,316.83
2018,10,18,17,0,309.0,28.0,1.2,20.2,52.0,304.0,189.33
2018,10,18,17,15,166.0,16.0,1.2,19.5,27.5,131.19,0.0
2018,10,18,17,30,23.0,4.0,1.2,18.8,3.0,0.0,0.0
2018,10,18,17,45,11.5,2.0,1.2,18.1,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
