Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,3,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,18,6,45,3.0,3.0,0.6,9.1,3.0,0.0,0.0
2018,11,18,7,0,6.0,6.0,0.6,9.0,6.0,5.12,0.0
2018,11,18,7,15,32.0,17.5,0.65,9.35,20.5,14.44,1.82
2018,11,18,7,30,58.0,29.0,0.7,9.7,35.0,23.6,14.66
2018,11,18,7,45,41.5,40.5,0.75,10.0,46.0,32.46,23.3
2018,11,18,8,0,25.0,52.0,0.8,10.3,57.0,42.1,32.32
2018,11,18,8,15,12.5,66.0,0.85,10.65,68.5,53.38,42.67
2018,11,18,8,30,0.0,80.0,0.9,11.0,80.0,64.15,52.4
2018,11,18,8,45,0.5,95.5,0.95,11.3,95.5,75.93,62.9
2018,11,18,9,0,1.0,111.0,1.0,11.6,111.0,87.57,73.11
2018,11,18,9,15,13.5,133.0,1.05,12.3,138.5,103.54,86.87
2018,11,18,9,30,26.0,155.0,1.1,13.0,166.0,114.4,95.95
2018,11,18,9,45,71.0,177.0,1.15,13.7,209.5,128.74,107.95
2018,11,18,10,0,116.0,199.0,1.2,14.4,253.0,139.72,110.62
2018,11,18,10,15,207.0,202.0,1.25,15.1,304.0,160.94,121.21
2018,11,18,10,30,298.0,205.0,1.3,15.8,355.0,188.2,137.1
2018,11,18,10,45,397.0,191.0,1.3,16.5,397.5,217.21,155.92
2018,11,18,11,0,496.0,177.0,1.3,17.2,440.0,257.3,185.62
2018,11,18,11,15,527.0,171.5,1.3,17.75,455.5,292.74,215.38
2018,11,18,11,30,558.0,166.0,1.3,18.3,471.0,329.89,246.73
2018,11,18,11,45,535.5,174.0,1.35,18.8,467.5,359.25,272.91
2018,11,18,12,0,513.0,182.0,1.4,19.3,464.0,385.74,296.09
2018,11,18,12,15,501.5,183.5,1.35,19.6,457.0,408.87,315.9
2018,11,18,12,30,490.0,185.0,1.3,19.9,450.0,429.79,333.46
2018,11,18,12,45,505.5,175.5,1.3,20.2,443.0,452.96,352.61
2018,11,18,13,0,521.0,166.0,1.3,20.5,436.0,475.13,370.75
2018,11,18,13,15,511.5,161.0,1.25,20.55,417.5,485.46,379.8
2018,11,18,13,30,502.0,156.0,1.2,20.6,399.0,493.33,386.89
2018,11,18,13,45,493.0,147.5,1.15,20.65,375.0,495.46,389.64
2018,11,18,14,0,484.0,139.0,1.1,20.7,351.0,495.07,390.41
2018,11,18,14,15,464.0,131.0,1.05,20.4,321.5,485.23,384.4
2018,11,18,14,30,444.0,123.0,1.0,20.1,292.0,472.81,376.29
2018,11,18,14,45,456.5,109.5,0.95,19.85,267.5,474.7,379.13
2018,11,18,15,0,469.0,96.0,0.9,19.6,243.0,474.44,379.88
2018,11,18,15,15,337.5,92.0,0.9,19.6,190.0,380.6,306.63
2018,11,18,15,30,206.0,88.0,0.9,19.6,137.0,270.65,218.84
2018,11,18,15,45,169.0,72.0,0.95,18.1,107.0,227.8,184.7
2018,11,18,16,0,132.0,56.0,1.0,16.6,77.0,184.45,148.21
2018,11,18,16,15,93.5,40.0,1.05,15.8,52.5,139.93,107.77
2018,11,18,16,30,55.0,24.0,1.1,15.0,28.0,86.49,38.3
2018,11,18,16,45,30.5,12.5,1.1,14.2,14.5,30.64,0.0
2018,11,18,17,0,6.0,1.0,1.1,13.4,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,13.15,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,6,45,11.0,4.5,1.1,9.25,4.5,0.0,0.0
2018,11,19,7,0,22.0,9.0,1.1,9.3,9.0,7.68,0.0
2018,11,19,7,15,56.5,24.0,1.15,10.0,29.0,18.77,2.28
2018,11,19,7,30,91.0,39.0,1.2,10.7,49.0,30.05,19.9
2018,11,19,7,45,134.0,55.0,1.25,11.4,77.0,41.84,31.33
2018,11,19,8,0,177.0,71.0,1.3,12.1,105.0,53.39,42.04
2018,11,19,8,15,209.0,85.5,1.3,12.6,135.5,63.64,51.41
2018,11,19,8,30,241.0,100.0,1.3,13.1,166.0,73.66,60.38
2018,11,19,8,45,299.0,110.0,1.3,13.6,204.5,80.81,66.64
2018,11,19,9,0,357.0,120.0,1.3,14.1,243.0,84.8,69.97
2018,11,19,9,15,394.0,129.0,1.25,14.7,278.0,90.24,74.48
2018,11,19,9,30,431.0,138.0,1.2,15.3,313.0,95.63,78.87
2018,11,19,9,45,481.5,139.0,1.15,15.85,348.5,95.97,78.83
2018,11,19,10,0,532.0,140.0,1.1,16.4,384.0,102.06,83.78
2018,11,19,10,15,527.5,149.0,1.1,16.85,401.5,142.36,94.36
2018,11,19,10,30,523.0,158.0,1.1,17.3,419.0,182.04,121.67
2018,11,19,10,45,530.0,161.5,1.15,17.8,433.5,219.14,150.95
2018,11,19,11,0,537.0,165.0,1.2,18.3,448.0,256.35,182.34
2018,11,19,11,15,554.5,162.5,1.2,18.55,459.5,291.86,212.91
2018,11,19,11,30,572.0,160.0,1.2,18.8,471.0,327.87,244.01
2018,11,19,11,45,591.0,155.0,1.25,19.05,477.0,366.19,276.73
2018,11,19,12,0,610.0,150.0,1.3,19.3,483.0,401.48,306.75
2018,11,19,12,15,481.5,181.5,1.25,19.35,443.0,396.12,306.15
2018,11,19,12,30,353.0,213.0,1.2,19.4,403.0,376.78,293.6
2018,11,19,12,45,273.5,220.5,1.2,19.45,365.5,359.31,281.67
2018,11,19,13,0,194.0,228.0,1.2,19.5,328.0,326.73,257.34
2018,11,19,13,15,175.5,218.0,1.1,19.45,305.5,316.78,250.43
2018,11,19,13,30,157.0,208.0,1.0,19.4,283.0,304.9,241.71
2018,11,19,13,45,167.0,197.0,0.9,19.35,273.0,308.81,245.58
2018,11,19,14,0,177.0,186.0,0.8,19.3,263.0,312.34,249.04
2018,11,19,14,15,147.5,171.0,0.75,19.05,232.0,283.67,227.03
2018,11,19,14,30,118.0,156.0,0.7,18.8,201.0,253.2,203.37
2018,11,19,14,45,108.5,136.0,0.65,18.55,174.0,229.12,184.85
2018,11,19,15,0,99.0,116.0,0.6,18.3,147.0,203.65,164.8
2018,11,19,15,15,126.0,103.0,0.6,18.3,136.5,212.68,172.86
2018,11,19,15,30,153.0,90.0,0.6,18.3,126.0,221.44,180.0
2018,11,19,15,45,127.5,73.0,0.65,17.8,99.0,186.08,150.38
2018,11,19,16,0,102.0,56.0,0.7,17.3,72.0,150.01,119.4
2018,11,19,16,15,73.0,40.0,0.7,17.05,49.5,112.83,85.28
2018,11,19,16,30,44.0,24.0,0.7,16.8,27.0,68.32,25.7
2018,11,19,16,45,25.5,12.5,0.7,16.6,14.0,27.31,0.0
2018,11,19,17,0,7.0,1.0,0.7,16.4,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.7,16.3,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,6,45,8.0,3.5,1.25,10.05,3.5,0.0,0.0
2018,11,20,7,0,16.0,7.0,1.2,10.1,7.0,5.97,0.0
2018,11,20,7,15,87.0,22.5,1.15,10.7,30.5,17.7,0.0
2018,11,20,7,30,158.0,38.0,1.1,11.3,54.0,29.09,18.85
2018,11,20,7,45,211.5,51.5,1.1,11.9,84.5,38.99,28.72
2018,11,20,8,0,265.0,65.0,1.1,12.5,115.0,48.68,37.76
2018,11,20,8,15,404.5,69.0,1.1,13.1,167.0,51.93,40.9
2018,11,20,8,30,544.0,73.0,1.1,13.7,219.0,56.85,45.33
2018,11,20,8,45,623.5,73.5,1.15,14.3,266.0,56.64,45.08
2018,11,20,9,0,703.0,74.0,1.2,14.9,313.0,56.78,45.07
2018,11,20,9,15,648.5,90.5,1.25,15.65,329.5,67.53,54.35
2018,11,20,9,30,594.0,107.0,1.3,16.4,346.0,77.98,63.21
2018,11,20,9,45,672.5,101.5,1.3,17.1,391.5,73.57,59.07
2018,11,20,10,0,751.0,96.0,1.3,17.8,437.0,74.83,59.9
2018,11,20,10,15,766.5,97.0,1.4,18.25,461.0,122.32,69.96
2018,11,20,10,30,782.0,98.0,1.5,18.7,485.0,175.85,105.3
2018,11,20,10,45,754.5,106.5,1.55,19.1,490.5,218.1,140.18
2018,11,20,11,0,727.0,115.0,1.6,19.5,496.0,261.92,179.2
2018,11,20,11,15,651.5,136.5,1.7,19.85,482.5,299.33,215.3
2018,11,20,11,30,576.0,158.0,1.8,20.2,469.0,325.7,241.8
2018,11,20,11,45,597.0,153.0,1.85,20.5,476.5,364.82,275.21
2018,11,20,12,0,618.0,148.0,1.9,20.8,484.0,401.08,306.03
2018,11,20,12,15,584.0,156.0,1.95,20.9,471.0,423.52,326.47
2018,11,20,12,30,550.0,164.0,2.0,21.0,458.0,437.39,339.79
2018,11,20,12,45,595.0,146.5,2.0,21.15,457.5,475.4,370.79
2018,11,20,13,0,640.0,129.0,2.0,21.3,457.0,509.17,398.33
2018,11,20,13,15,597.0,134.5,2.0,21.2,431.0,512.8,402.85
2018,11,20,13,30,554.0,140.0,2.0,21.1,405.0,505.99,399.47
2018,11,20,13,45,582.0,124.5,1.95,21.05,389.0,532.19,421.06
2018,11,20,14,0,610.0,109.0,1.9,21.0,373.0,550.66,436.65
2018,11,20,14,15,593.0,103.5,1.75,20.8,343.5,547.06,434.87
2018,11,20,14,30,576.0,98.0,1.6,20.6,314.0,540.47,430.73
2018,11,20,14,45,529.5,93.0,1.5,20.45,275.5,510.73,408.75
2018,11,20,15,0,483.0,88.0,1.4,20.3,237.0,471.58,379.31
2018,11,20,15,15,494.5,75.0,1.4,20.3,208.5,475.21,382.45
2018,11,20,15,30,506.0,62.0,1.4,20.3,180.0,470.08,377.76
2018,11,20,15,45,450.0,53.5,1.1,19.15,142.5,420.1,336.91
2018,11,20,16,0,394.0,45.0,0.8,18.0,105.0,368.97,293.18
2018,11,20,16,15,298.5,35.5,0.75,17.7,72.0,289.4,221.49
2018,11,20,16,30,203.0,26.0,0.7,17.4,39.0,201.34,75.18
2018,11,20,16,45,107.0,14.0,0.7,17.1,20.5,81.53,0.0
2018,11,20,17,0,11.0,2.0,0.7,16.8,2.0,0.0,0.0
2018,11,20,17,15,5.5,1.0,0.55,16.8,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,16.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.85,14.15,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.9,14.2,2.0,1.71,0.0
2018,11,21,7,15,0.0,5.5,2.05,14.5,5.5,4.51,0.0
2018,11,21,7,30,0.0,9.0,2.2,14.8,9.0,7.39,0.43
2018,11,21,7,45,0.0,12.0,2.35,15.1,12.0,9.86,2.93
2018,11,21,8,0,0.0,15.0,2.5,15.4,15.0,12.33,5.25
2018,11,21,8,15,0.0,22.5,2.55,15.55,22.5,18.53,10.85
2018,11,21,8,30,0.0,30.0,2.6,15.7,30.0,24.74,16.45
2018,11,21,8,45,0.0,44.5,2.65,15.9,44.5,36.78,27.17
2018,11,21,9,0,0.0,59.0,2.7,16.1,59.0,48.86,37.85
2018,11,21,9,15,0.0,71.0,2.95,16.4,71.0,58.88,46.58
2018,11,21,9,30,0.0,83.0,3.2,16.7,83.0,68.31,54.73
2018,11,21,9,45,0.5,72.0,3.4,17.0,72.0,59.72,47.03
2018,11,21,10,0,1.0,61.0,3.6,17.3,61.0,50.56,38.88
2018,11,21,10,15,19.5,84.5,3.75,17.55,94.0,70.08,52.58
2018,11,21,10,30,38.0,108.0,3.9,17.8,127.0,91.77,69.44
2018,11,21,10,45,49.5,139.5,4.05,18.05,165.0,120.33,92.31
2018,11,21,11,0,61.0,171.0,4.2,18.3,203.0,150.55,116.63
2018,11,21,11,15,48.0,160.5,4.25,18.35,186.0,144.01,112.01
2018,11,21,11,30,35.0,150.0,4.3,18.4,169.0,135.42,105.63
2018,11,21,11,45,17.5,106.5,4.35,18.5,116.0,96.09,73.9
2018,11,21,12,0,0.0,63.0,4.4,18.6,63.0,52.26,37.94
2018,11,21,12,15,9.5,82.0,4.4,18.55,87.0,72.47,54.72
2018,11,21,12,30,19.0,101.0,4.4,18.5,111.0,96.19,74.44
2018,11,21,12,45,14.0,91.0,4.4,18.45,98.5,85.98,66.12
2018,11,21,13,0,9.0,81.0,4.4,18.4,86.0,72.35,54.9
2018,11,21,13,15,22.5,90.0,4.35,18.35,101.0,92.02,71.57
2018,11,21,13,30,36.0,99.0,4.3,18.3,116.0,109.94,86.85
2018,11,21,13,45,33.0,102.5,4.2,18.2,117.5,113.05,89.59
2018,11,21,14,0,30.0,106.0,4.1,18.1,119.0,116.31,92.47
2018,11,21,14,15,16.0,72.5,3.9,18.0,79.5,75.25,58.16
2018,11,21,14,30,2.0,39.0,3.7,17.9,40.0,33.6,22.88
2018,11,21,14,45,3.5,31.5,3.5,17.75,33.0,28.45,18.63
2018,11,21,15,0,5.0,24.0,3.3,17.6,26.0,23.85,14.81
2018,11,21,15,15,16.0,38.0,3.3,17.6,42.0,43.77,32.0
2018,11,21,15,30,27.0,52.0,3.3,17.6,58.0,67.58,52.21
2018,11,21,15,45,30.0,41.0,2.75,17.15,46.5,58.81,44.63
2018,11,21,16,0,33.0,30.0,2.2,16.7,35.0,59.1,44.3
2018,11,21,16,15,51.0,22.5,2.0,16.1,27.0,76.0,55.93
2018,11,21,16,30,69.0,15.0,1.8,15.5,19.0,88.29,25.84
2018,11,21,16,45,40.0,8.0,1.55,14.95,10.0,32.75,0.0
2018,11,21,17,0,11.0,1.0,1.3,14.4,1.0,0.0,0.0
2018,11,21,17,15,5.5,0.5,1.25,14.1,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,45,42.0,5.0,1.3,11.4,5.5,0.0,0.0
2018,11,22,7,0,84.0,10.0,1.3,11.5,11.0,8.54,0.0
2018,11,22,7,15,191.5,21.5,1.35,12.2,36.5,18.01,0.0
2018,11,22,7,30,299.0,33.0,1.4,12.9,62.0,27.34,16.77
2018,11,22,7,45,430.0,39.0,1.5,13.6,105.0,31.8,22.11
2018,11,22,8,0,561.0,45.0,1.6,14.3,148.0,36.51,26.68
2018,11,22,8,15,618.5,50.0,1.7,14.65,190.0,43.69,33.29
2018,11,22,8,30,676.0,55.0,1.8,15.0,232.0,47.63,36.89
2018,11,22,8,45,714.0,57.5,1.95,15.3,271.5,49.35,38.42
2018,11,22,9,0,752.0,60.0,2.1,15.6,311.0,51.15,39.96
2018,11,22,9,15,756.5,66.0,2.15,15.95,342.0,55.4,43.61
2018,11,22,9,30,761.0,72.0,2.2,16.3,373.0,59.54,47.11
2018,11,22,9,45,722.0,86.5,2.3,16.6,390.0,63.74,50.66
2018,11,22,10,0,683.0,101.0,2.4,16.9,407.0,73.12,58.69
2018,11,22,10,15,617.0,101.0,2.45,17.1,388.5,110.48,66.85
2018,11,22,10,30,551.0,101.0,2.5,17.3,370.0,140.1,87.19
2018,11,22,10,45,526.5,122.5,2.55,17.55,387.0,186.02,125.26
2018,11,22,11,0,502.0,144.0,2.6,17.8,404.0,227.41,161.73
2018,11,22,11,15,648.0,120.0,2.7,17.9,461.5,280.73,202.98
2018,11,22,11,30,794.0,96.0,2.8,18.0,519.0,346.08,255.6
2018,11,22,11,45,841.5,84.0,2.9,18.1,534.0,392.93,296.75
2018,11,22,12,0,889.0,72.0,3.0,18.2,549.0,441.89,339.41
2018,11,22,12,15,884.0,72.5,3.1,18.2,543.0,478.99,372.99
2018,11,22,12,30,879.0,73.0,3.2,18.2,537.0,513.45,403.82
2018,11,22,12,45,824.5,84.0,3.3,18.25,511.0,531.85,421.5
2018,11,22,13,0,770.0,95.0,3.4,18.3,485.0,543.1,433.01
2018,11,22,13,15,793.5,86.0,3.45,18.2,474.0,574.31,459.93
2018,11,22,13,30,817.0,77.0,3.5,18.1,463.0,603.68,485.11
2018,11,22,13,45,753.0,84.0,3.6,18.0,424.0,592.67,478.71
2018,11,22,14,0,689.0,91.0,3.7,17.9,385.0,579.23,470.1
2018,11,22,14,15,665.0,88.0,3.7,17.65,354.0,574.83,468.67
2018,11,22,14,30,641.0,85.0,3.7,17.4,323.0,567.16,464.36
2018,11,22,14,45,550.0,87.0,3.7,17.2,276.0,515.18,424.22
2018,11,22,15,0,459.0,89.0,3.7,17.0,229.0,453.19,375.29
2018,11,22,15,15,471.5,76.0,3.7,17.0,201.5,456.97,378.6
2018,11,22,15,30,484.0,63.0,3.7,17.0,174.0,452.73,374.35
2018,11,22,15,45,359.5,56.5,3.35,16.3,129.5,353.11,291.42
2018,11,22,16,0,235.0,50.0,3.0,15.6,85.0,261.33,212.62
2018,11,22,16,15,170.0,36.5,2.8,15.1,57.0,202.08,156.11
2018,11,22,16,30,105.0,23.0,2.6,14.6,29.0,128.67,32.66
2018,11,22,16,45,61.0,13.0,2.4,14.1,15.5,50.5,0.0
2018,11,22,17,0,17.0,3.0,2.2,13.6,2.0,0.0,0.0
2018,11,22,17,15,8.5,1.5,2.3,13.5,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.1,14.0,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,1.1,14.0,3.0,2.56,0.0
2018,11,23,7,15,7.0,5.5,1.2,14.3,5.5,4.8,0.0
2018,11,23,7,30,0.0,8.0,1.3,14.6,8.0,6.56,0.0
2018,11,23,7,45,0.0,11.0,1.4,14.85,11.0,9.03,2.2
2018,11,23,8,0,0.0,14.0,1.5,15.1,14.0,11.51,4.53
2018,11,23,8,15,0.0,16.5,1.65,15.3,16.5,13.57,6.45
2018,11,23,8,30,0.0,19.0,1.8,15.5,19.0,15.64,8.34
2018,11,23,8,45,0.0,33.5,1.95,15.7,33.5,27.64,19.07
2018,11,23,9,0,0.0,48.0,2.1,15.9,48.0,39.69,29.77
2018,11,23,9,15,0.0,55.0,2.2,16.1,55.0,45.52,34.86
2018,11,23,9,30,0.0,62.0,2.3,16.3,62.0,51.36,39.93
2018,11,23,9,45,2.5,71.0,2.4,16.45,72.0,58.91,46.46
2018,11,23,10,0,5.0,80.0,2.5,16.6,82.0,66.47,52.97
2018,11,23,10,15,9.5,112.0,2.65,16.8,116.5,91.63,71.08
2018,11,23,10,30,14.0,144.0,2.8,17.0,151.0,117.1,91.66
2018,11,23,10,45,12.0,132.0,3.0,17.15,138.0,109.36,85.18
2018,11,23,11,0,10.0,120.0,3.2,17.3,125.0,100.74,78.09
2018,11,23,11,15,11.0,145.5,3.3,17.4,151.0,122.03,95.57
2018,11,23,11,30,12.0,171.0,3.4,17.5,177.0,143.79,113.34
2018,11,23,11,45,8.5,160.5,3.5,17.65,165.0,135.51,106.61
2018,11,23,12,0,5.0,150.0,3.6,17.8,153.0,126.52,99.31
2018,11,23,12,15,2.5,116.5,3.65,17.85,118.0,98.1,76.03
2018,11,23,12,30,0.0,83.0,3.7,17.9,83.0,68.95,51.97
2018,11,23,12,45,1.0,101.0,3.75,17.95,101.5,84.72,65.1
2018,11,23,13,0,2.0,119.0,3.8,18.0,120.0,101.03,78.65
2018,11,23,13,15,2.5,122.5,3.8,17.95,123.5,104.89,81.94
2018,11,23,13,30,3.0,126.0,3.8,17.9,127.0,109.02,85.5
2018,11,23,13,45,1.5,84.0,3.8,17.9,84.5,70.86,53.91
2018,11,23,14,0,0.0,42.0,3.8,17.9,42.0,34.72,23.68
2018,11,23,14,15,13.0,63.0,3.75,17.75,68.0,64.07,48.83
2018,11,23,14,30,26.0,84.0,3.7,17.6,94.0,94.68,74.96
2018,11,23,14,45,21.0,85.5,3.65,17.5,93.0,94.68,74.93
2018,11,23,15,0,16.0,87.0,3.6,17.4,92.0,88.08,69.3
2018,11,23,15,15,19.0,74.0,3.6,17.4,79.0,85.61,67.27
2018,11,23,15,30,22.0,61.0,3.6,17.4,66.0,75.23,58.43
2018,11,23,15,45,13.0,48.0,3.25,16.95,51.0,56.01,41.75
2018,11,23,16,0,4.0,35.0,2.9,16.5,36.0,31.99,20.99
2018,11,23,16,15,2.0,23.0,2.85,16.35,23.5,20.34,10.43
2018,11,23,16,30,0.0,11.0,2.8,16.2,11.0,9.05,0.0
2018,11,23,16,45,0.0,5.5,2.75,16.05,5.5,4.69,0.0
2018,11,23,17,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,45,8.0,2.0,1.3,14.5,2.0,0.0,0.0
2018,11,24,7,0,16.0,4.0,1.3,14.5,4.0,3.41,0.0
2018,11,24,7,15,40.5,14.0,1.5,14.85,17.0,11.25,0.0
2018,11,24,7,30,65.0,24.0,1.7,15.2,30.0,19.04,9.39
2018,11,24,7,45,225.5,35.5,1.9,15.55,72.5,27.27,17.89
2018,11,24,8,0,386.0,47.0,2.1,15.9,115.0,37.43,27.22
2018,11,24,8,15,300.5,62.0,2.2,16.1,123.5,46.38,35.4
2018,11,24,8,30,215.0,77.0,2.3,16.3,132.0,58.16,45.94
2018,11,24,8,45,135.5,96.5,2.4,16.5,133.0,73.3,59.32
2018,11,24,9,0,56.0,116.0,2.5,16.7,134.0,88.15,72.27
2018,11,24,9,15,54.5,130.0,2.5,16.95,149.5,97.89,80.6
2018,11,24,9,30,53.0,144.0,2.5,17.2,165.0,107.41,88.66
2018,11,24,9,45,109.5,159.0,2.55,17.4,206.0,113.74,93.9
2018,11,24,10,0,166.0,174.0,2.6,17.6,247.0,123.59,102.14
2018,11,24,10,15,92.0,171.0,2.6,17.85,212.0,133.83,102.97
2018,11,24,10,30,18.0,168.0,2.6,18.1,177.0,134.68,105.44
2018,11,24,10,45,23.0,175.5,2.65,18.3,187.0,143.49,112.17
2018,11,24,11,0,28.0,183.0,2.7,18.5,197.0,151.15,118.1
2018,11,24,11,15,27.0,161.5,2.65,18.65,175.5,138.45,107.85
2018,11,24,11,30,26.0,140.0,2.6,18.8,154.0,124.12,96.34
2018,11,24,11,45,54.0,172.0,2.6,18.95,201.0,162.85,127.42
2018,11,24,12,0,82.0,204.0,2.6,19.1,248.0,205.27,161.42
2018,11,24,12,15,132.0,209.0,2.6,19.1,278.5,243.55,192.17
2018,11,24,12,30,182.0,214.0,2.6,19.1,309.0,281.71,223.09
2018,11,24,12,45,245.0,204.5,2.6,19.15,329.0,324.78,258.07
2018,11,24,13,0,308.0,195.0,2.6,19.2,349.0,364.2,290.33
2018,11,24,13,15,305.5,189.0,2.55,19.1,337.0,371.32,297.09
2018,11,24,13,30,303.0,183.0,2.5,19.0,325.0,377.16,302.88
2018,11,24,13,45,308.0,173.5,2.5,18.9,310.5,382.76,308.63
2018,11,24,14,0,313.0,164.0,2.5,18.8,296.0,387.24,313.44
2018,11,24,14,15,464.5,125.5,2.45,18.6,304.5,470.71,381.96
2018,11,24,14,30,616.0,87.0,2.4,18.4,313.0,548.53,444.82
2018,11,24,14,45,659.0,73.5,2.35,18.15,292.0,571.84,463.94
2018,11,24,15,0,702.0,60.0,2.3,17.9,271.0,588.35,477.41
2018,11,24,15,15,618.0,55.0,2.3,17.9,221.0,531.8,433.33
2018,11,24,15,30,534.0,50.0,2.3,17.9,171.0,469.02,383.16
2018,11,24,15,45,433.0,44.5,1.9,16.9,129.0,392.32,320.09
2018,11,24,16,0,332.0,39.0,1.5,15.9,87.0,315.39,254.46
2018,11,24,16,15,279.5,31.0,1.45,15.2,61.5,269.14,206.02
2018,11,24,16,30,227.0,23.0,1.4,14.5,36.0,205.83,29.45
2018,11,24,16,45,113.5,11.5,1.35,13.8,18.0,82.7,0.0
2018,11,24,17,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,45,3.0,1.5,0.85,10.35,1.5,0.0,0.0
2018,11,25,7,0,6.0,3.0,0.8,10.3,3.0,2.56,0.0
2018,11,25,7,15,22.0,17.0,0.85,10.8,18.5,13.7,0.0
2018,11,25,7,30,38.0,31.0,0.9,11.3,34.0,24.48,13.59
2018,11,25,7,45,127.5,45.5,0.9,11.8,66.0,35.02,24.93
2018,11,25,8,0,217.0,60.0,0.9,12.3,98.0,45.93,35.17
2018,11,25,8,15,432.0,58.0,0.95,12.8,158.5,45.72,35.31
2018,11,25,8,30,647.0,56.0,1.0,13.3,219.0,44.53,34.38
2018,11,25,8,45,693.0,58.5,1.05,13.8,259.5,50.2,39.44
2018,11,25,9,0,739.0,61.0,1.1,14.3,300.0,52.01,40.97
2018,11,25,9,15,765.5,64.0,1.2,15.0,336.0,54.1,42.66
2018,11,25,9,30,792.0,67.0,1.3,15.7,372.0,56.2,44.33
2018,11,25,9,45,810.5,68.5,1.4,16.4,402.5,57.09,44.89
2018,11,25,10,0,829.0,70.0,1.5,17.1,433.0,58.02,45.5
2018,11,25,10,15,840.5,71.5,1.55,17.45,457.0,101.74,54.9
2018,11,25,10,30,852.0,73.0,1.6,17.8,481.0,152.56,84.97
2018,11,25,10,45,859.0,75.0,1.65,18.15,498.5,203.34,124.11
2018,11,25,11,0,866.0,77.0,1.7,18.5,516.0,253.75,167.19
2018,11,25,11,15,869.5,77.0,1.75,18.7,525.5,303.99,211.94
2018,11,25,11,30,873.0,77.0,1.8,18.9,535.0,349.09,252.84
2018,11,25,11,45,873.0,78.0,1.8,19.1,537.5,392.37,291.84
2018,11,25,12,0,873.0,79.0,1.8,19.3,540.0,433.77,328.53
2018,11,25,12,15,874.0,77.5,1.85,19.4,535.5,471.22,361.62
2018,11,25,12,30,875.0,76.0,1.9,19.5,531.0,506.43,392.26
2018,11,25,12,45,873.0,74.0,1.9,19.6,518.5,537.19,418.71
2018,11,25,13,0,871.0,72.0,1.9,19.7,506.0,565.21,442.52
2018,11,25,13,15,861.5,71.0,1.9,19.65,486.0,587.1,461.53
2018,11,25,13,30,852.0,70.0,1.9,19.6,466.0,605.75,477.78
2018,11,25,13,45,838.0,68.5,1.85,19.55,439.5,622.31,491.78
2018,11,25,14,0,824.0,67.0,1.8,19.5,413.0,631.36,500.05
2018,11,25,14,15,805.0,64.5,1.75,19.35,380.5,632.42,502.42
2018,11,25,14,30,786.0,62.0,1.7,19.2,348.0,629.95,501.93
2018,11,25,14,45,758.5,59.0,1.7,19.05,311.0,617.6,493.67
2018,11,25,15,0,731.0,56.0,1.7,18.9,274.0,601.92,482.43
2018,11,25,15,15,688.0,52.0,1.7,18.9,233.5,571.06,458.75
2018,11,25,15,30,645.0,48.0,1.7,18.9,193.0,537.35,431.73
2018,11,25,15,45,552.0,44.0,1.35,17.6,149.5,473.08,379.97
2018,11,25,16,0,459.0,40.0,1.0,16.3,106.0,402.69,320.27
2018,11,25,16,15,317.0,31.0,1.05,15.85,69.0,293.66,221.98
2018,11,25,16,30,175.0,22.0,1.1,15.4,32.0,170.75,12.03
2018,11,25,16,45,87.5,11.0,1.15,14.9,16.0,65.41,0.0
2018,11,25,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,26,6,45,15.5,2.5,1.2,9.2,2.5,0.0,0.0
2018,11,26,7,0,31.0,5.0,1.2,9.1,5.0,4.27,0.0
2018,11,26,7,15,99.0,18.0,1.25,9.9,25.0,15.36,0.0
2018,11,26,7,30,167.0,31.0,1.3,10.7,45.0,23.94,12.73
2018,11,26,7,45,231.5,43.5,1.4,11.5,75.5,33.3,23.36
2018,11,26,8,0,296.0,56.0,1.5,12.3,106.0,42.48,32.06
2018,11,26,8,15,314.0,69.0,1.45,12.85,135.5,51.59,40.48
2018,11,26,8,30,332.0,82.0,1.4,13.4,165.0,60.42,48.48
2018,11,26,8,45,327.0,98.5,1.35,14.0,191.5,71.26,58.08
2018,11,26,9,0,322.0,115.0,1.3,14.6,218.0,84.27,69.42
2018,11,26,9,15,336.0,127.0,1.3,15.35,245.5,92.1,76.0
2018,11,26,9,30,350.0,139.0,1.3,16.1,273.0,99.74,82.31
2018,11,26,9,45,319.0,156.5,1.35,16.9,286.0,110.02,90.79
2018,11,26,10,0,288.0,174.0,1.4,17.7,299.0,119.94,98.86
2018,11,26,10,15,387.0,165.0,1.35,18.1,343.0,133.57,94.42
2018,11,26,10,30,486.0,156.0,1.3,18.5,387.0,165.05,110.21
2018,11,26,10,45,475.0,166.0,1.25,18.9,398.5,201.61,138.6
2018,11,26,11,0,464.0,176.0,1.2,19.3,410.0,236.8,168.22
2018,11,26,11,15,435.5,186.0,1.15,19.6,409.0,265.96,194.44
2018,11,26,11,30,407.0,196.0,1.1,19.9,408.0,291.96,217.94
2018,11,26,11,45,351.5,208.5,1.05,20.2,392.0,303.86,230.47
2018,11,26,12,0,296.0,221.0,1.0,20.5,376.0,312.91,239.9
2018,11,26,12,15,389.5,196.0,1.0,20.7,398.5,350.53,269.66
2018,11,26,12,30,483.0,171.0,1.0,20.9,421.0,400.65,309.01
2018,11,26,12,45,432.5,179.0,1.0,21.1,398.5,404.89,313.72
2018,11,26,13,0,382.0,187.0,1.0,21.3,376.0,395.14,307.79
2018,11,26,13,15,489.0,154.5,1.0,21.25,387.0,452.56,353.31
2018,11,26,13,30,596.0,122.0,1.0,21.2,398.0,508.9,397.35
2018,11,26,13,45,462.0,136.5,1.0,21.15,343.0,451.75,355.11
2018,11,26,14,0,328.0,151.0,1.0,21.1,288.0,380.72,301.84
2018,11,26,14,15,254.0,146.5,0.9,20.7,247.5,336.93,268.77
2018,11,26,14,30,180.0,142.0,0.8,20.3,207.0,276.94,222.08
2018,11,26,14,45,133.0,117.5,0.7,19.9,163.0,221.71,178.61
2018,11,26,15,0,86.0,93.0,0.6,19.5,119.0,164.04,131.96
2018,11,26,15,15,133.5,87.0,0.6,19.5,120.0,194.89,158.06
2018,11,26,15,30,181.0,81.0,0.6,19.5,121.0,240.3,194.26
2018,11,26,15,45,147.0,65.5,0.7,18.6,93.5,200.97,161.46
2018,11,26,16,0,113.0,50.0,0.8,17.7,66.0,161.12,127.35
2018,11,26,16,15,85.0,35.0,0.85,17.35,44.5,126.13,92.71
2018,11,26,16,30,57.0,20.0,0.9,17.0,23.0,77.23,0.0
2018,11,26,16,45,28.5,10.0,0.9,16.65,11.5,26.73,0.0
2018,11,26,17,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,1.1,11.45,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,1.1,11.5,4.0,3.41,0.0
2018,11,27,7,15,17.5,16.5,1.05,11.8,17.0,14.08,0.0
2018,11,27,7,30,17.0,29.0,1.0,12.1,30.0,23.16,11.52
2018,11,27,7,45,38.0,45.0,0.9,12.4,50.5,35.36,24.98
2018,11,27,8,0,59.0,61.0,0.8,12.7,71.0,46.68,35.68
2018,11,27,8,15,67.0,78.0,0.95,13.15,92.0,58.79,46.78
2018,11,27,8,30,75.0,95.0,1.1,13.6,113.0,70.62,57.45
2018,11,27,8,45,44.5,104.0,1.2,14.05,115.0,78.96,64.85
2018,11,27,9,0,14.0,113.0,1.3,14.5,117.0,88.06,72.77
2018,11,27,9,15,27.5,130.5,1.3,14.75,140.5,97.55,80.95
2018,11,27,9,30,41.0,148.0,1.3,15.0,164.0,109.26,90.96
2018,11,27,9,45,47.0,160.5,1.3,15.25,180.0,117.73,98.05
2018,11,27,10,0,53.0,173.0,1.3,15.5,196.0,126.0,104.92
2018,11,27,10,15,43.0,176.5,1.35,15.65,196.0,133.07,104.71
2018,11,27,10,30,33.0,180.0,1.4,15.8,196.0,140.08,110.04
2018,11,27,10,45,33.0,186.0,1.4,16.0,202.5,149.06,117.07
2018,11,27,11,0,33.0,192.0,1.4,16.2,209.0,158.01,124.25
2018,11,27,11,15,21.5,182.0,1.45,16.25,193.0,152.7,120.44
2018,11,27,11,30,10.0,172.0,1.5,16.3,177.0,143.61,113.45
2018,11,27,11,45,35.5,193.5,1.55,16.4,212.0,172.97,136.87
2018,11,27,12,0,61.0,215.0,1.6,16.5,247.0,205.11,162.6
2018,11,27,12,15,62.0,211.5,1.7,16.5,243.5,208.24,165.52
2018,11,27,12,30,63.0,208.0,1.8,16.5,240.0,211.17,168.36
2018,11,27,12,45,54.5,199.5,1.9,16.55,227.0,204.42,163.35
2018,11,27,13,0,46.0,191.0,2.0,16.6,214.0,196.64,157.43
2018,11,27,13,15,39.5,178.0,2.05,16.6,197.0,184.68,148.07
2018,11,27,13,30,33.0,165.0,2.1,16.6,180.0,171.8,137.85
2018,11,27,13,45,31.5,148.0,2.15,16.6,161.5,157.09,126.16
2018,11,27,14,0,30.0,131.0,2.2,16.6,143.0,141.69,113.79
2018,11,27,14,15,31.5,120.0,2.1,16.55,132.0,134.06,107.81
2018,11,27,14,30,33.0,109.0,2.0,16.5,121.0,126.19,101.55
2018,11,27,14,45,27.5,98.5,1.95,16.4,107.5,113.85,91.33
2018,11,27,15,0,22.0,88.0,1.9,16.3,94.0,101.28,80.75
2018,11,27,15,15,23.0,79.0,1.9,16.3,84.5,95.01,75.45
2018,11,27,15,30,24.0,70.0,1.9,16.3,75.0,89.09,70.21
2018,11,27,15,45,15.0,49.5,1.6,15.85,52.5,59.94,45.18
2018,11,27,16,0,6.0,29.0,1.3,15.4,30.0,28.03,17.8
2018,11,27,16,15,3.5,17.5,1.25,15.2,18.0,16.76,7.49
2018,11,27,16,30,1.0,6.0,1.2,15.0,6.0,5.58,0.0
2018,11,27,16,45,0.5,3.0,1.1,14.85,3.0,2.88,0.0
2018,11,27,17,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
