Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,6,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,28,6,45,7.5,1.5,0.5,14.6,1.5,0.0,0.0
2018,11,28,7,0,15.0,3.0,0.4,14.8,3.0,0.0,0.0
2018,11,28,7,15,9.0,12.0,0.45,14.95,12.0,10.24,0.0
2018,11,28,7,30,3.0,21.0,0.5,15.1,21.0,17.36,6.62
2018,11,28,7,45,12.0,37.0,0.5,15.3,38.5,29.8,19.86
2018,11,28,8,0,21.0,53.0,0.5,15.5,56.0,41.92,31.1
2018,11,28,8,15,24.5,54.0,0.6,15.65,59.0,43.65,33.01
2018,11,28,8,30,28.0,55.0,0.7,15.8,62.0,45.04,34.44
2018,11,28,8,45,35.5,56.5,0.75,15.95,66.5,46.64,35.93
2018,11,28,9,0,43.0,58.0,0.8,16.1,71.0,46.33,35.66
2018,11,28,9,15,23.0,46.0,0.8,16.25,53.0,38.84,28.98
2018,11,28,9,30,3.0,34.0,0.8,16.4,35.0,28.1,19.41
2018,11,28,9,45,2.5,44.0,0.8,16.55,45.0,36.41,26.72
2018,11,28,10,0,2.0,54.0,0.8,16.7,55.0,44.73,33.97
2018,11,28,10,15,1.5,64.0,0.85,16.9,64.5,53.12,39.24
2018,11,28,10,30,1.0,74.0,0.9,17.1,74.0,61.5,46.14
2018,11,28,10,45,50.5,138.0,0.95,17.25,163.0,117.82,90.37
2018,11,28,11,0,100.0,202.0,1.0,17.4,252.0,178.83,137.69
2018,11,28,11,15,173.0,197.0,1.15,17.55,285.5,202.57,154.59
2018,11,28,11,30,246.0,192.0,1.3,17.7,319.0,234.62,179.33
2018,11,28,11,45,210.5,201.0,1.4,17.8,310.0,243.18,188.46
2018,11,28,12,0,175.0,210.0,1.5,17.9,301.0,249.78,195.55
2018,11,28,12,15,99.5,190.0,1.6,17.9,241.5,211.02,166.5
2018,11,28,12,30,24.0,170.0,1.7,17.9,182.0,158.63,125.2
2018,11,28,12,45,26.0,164.5,1.85,17.9,177.5,157.59,124.77
2018,11,28,13,0,28.0,159.0,2.0,17.9,173.0,156.48,124.17
2018,11,28,13,15,31.0,140.5,2.1,17.85,155.5,143.45,113.92
2018,11,28,13,30,34.0,122.0,2.2,17.8,138.0,129.93,103.23
2018,11,28,13,45,109.0,142.5,2.35,17.7,188.5,210.35,170.66
2018,11,28,14,0,184.0,163.0,2.5,17.6,239.0,287.13,234.22
2018,11,28,14,15,230.0,149.0,2.5,17.5,236.5,322.6,263.9
2018,11,28,14,30,276.0,135.0,2.5,17.4,234.0,345.77,283.94
2018,11,28,14,45,276.5,121.0,2.5,17.3,211.0,337.37,277.94
2018,11,28,15,0,277.0,107.0,2.5,17.2,188.0,327.54,270.59
2018,11,28,15,15,250.5,93.5,2.5,17.2,158.5,298.33,246.53
2018,11,28,15,30,224.0,80.0,2.5,17.2,129.0,267.99,220.82
2018,11,28,15,45,182.5,65.0,2.25,16.65,99.5,224.26,183.31
2018,11,28,16,0,141.0,50.0,2.0,16.1,70.0,180.16,144.33
2018,11,28,16,15,97.0,34.5,2.05,15.8,46.0,133.43,98.43
2018,11,28,16,30,53.0,19.0,2.1,15.5,22.0,72.1,0.0
2018,11,28,16,45,26.5,9.5,2.1,15.2,11.0,24.94,0.0
2018,11,28,17,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.65,16.2,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.15,16.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.25,15.9,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.1,15.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.85,14.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,5.1,14.4,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,5.1,14.4,2.0,0.0,0.0
2018,11,29,7,15,1.0,10.0,5.2,14.45,10.0,8.54,0.0
2018,11,29,7,30,2.0,18.0,5.3,14.5,18.0,14.86,4.32
2018,11,29,7,45,5.5,28.5,5.35,14.5,29.0,23.57,14.44
2018,11,29,8,0,9.0,39.0,5.4,14.5,40.0,32.15,22.55
2018,11,29,8,15,10.5,41.0,5.45,14.55,43.0,34.06,24.58
2018,11,29,8,30,12.0,43.0,5.5,14.6,46.0,35.94,26.44
2018,11,29,8,45,9.0,42.0,5.5,14.6,44.5,35.36,26.0
2018,11,29,9,0,6.0,41.0,5.5,14.6,43.0,33.92,24.74
2018,11,29,9,15,10.0,53.0,5.4,14.6,56.5,44.16,33.87
2018,11,29,9,30,14.0,65.0,5.3,14.6,70.0,53.45,42.09
2018,11,29,9,45,7.0,60.5,5.2,14.6,63.0,50.19,39.12
2018,11,29,10,0,0.0,56.0,5.1,14.6,56.0,46.37,35.67
2018,11,29,10,15,0.0,46.5,5.05,14.6,46.5,38.47,27.18
2018,11,29,10,30,0.0,37.0,5.0,14.6,37.0,30.59,20.44
2018,11,29,10,45,0.0,39.5,4.9,14.65,39.5,32.67,22.17
2018,11,29,11,0,0.0,42.0,4.8,14.7,42.0,34.75,23.91
2018,11,29,11,15,0.0,40.5,4.75,14.75,40.5,33.51,22.83
2018,11,29,11,30,0.0,39.0,4.7,14.8,39.0,32.27,21.76
2018,11,29,11,45,45.5,94.5,4.7,14.85,118.0,95.38,74.0
2018,11,29,12,0,91.0,150.0,4.7,14.9,197.0,165.95,132.34
2018,11,29,12,15,90.5,145.5,4.6,14.9,192.0,168.12,134.67
2018,11,29,12,30,90.0,141.0,4.5,14.9,187.0,169.8,136.65
2018,11,29,12,45,53.5,140.0,4.45,14.9,167.0,149.31,120.04
2018,11,29,13,0,17.0,139.0,4.4,14.9,147.0,126.72,101.24
2018,11,29,13,15,48.5,158.5,4.25,14.9,181.0,170.64,138.32
2018,11,29,13,30,80.0,178.0,4.1,14.9,215.0,213.02,173.97
2018,11,29,13,45,74.5,133.5,4.0,14.9,166.0,168.92,137.98
2018,11,29,14,0,69.0,89.0,3.9,14.9,117.0,133.03,108.52
2018,11,29,14,15,259.5,94.0,3.75,14.85,188.5,292.97,245.07
2018,11,29,14,30,450.0,99.0,3.6,14.8,260.0,434.67,362.63
2018,11,29,14,45,401.5,96.5,3.4,14.7,228.5,407.47,340.09
2018,11,29,15,0,353.0,94.0,3.2,14.6,197.0,378.19,315.98
2018,11,29,15,15,273.0,86.5,3.2,14.6,159.0,303.64,254.22
2018,11,29,15,30,193.0,79.0,3.2,14.6,121.0,244.76,203.72
2018,11,29,15,45,160.0,63.0,2.7,14.25,93.0,205.37,169.3
2018,11,29,16,0,127.0,47.0,2.2,13.9,65.0,165.08,133.09
2018,11,29,16,15,79.5,32.0,2.2,13.8,42.0,116.36,85.5
2018,11,29,16,30,32.0,17.0,2.2,13.7,19.0,45.5,0.0
2018,11,29,16,45,16.0,8.5,2.15,13.55,9.5,17.39,0.0
2018,11,29,17,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,6,45,6.0,0.5,2.0,10.8,0.5,0.0,0.0
2018,11,30,7,0,12.0,1.0,2.0,10.8,1.0,0.0,0.0
2018,11,30,7,15,53.0,14.0,2.2,11.3,17.5,11.95,0.0
2018,11,30,7,30,94.0,27.0,2.4,11.8,34.0,21.11,7.83
2018,11,30,7,45,175.5,40.0,2.55,12.25,64.0,30.57,20.53
2018,11,30,8,0,257.0,53.0,2.7,12.7,94.0,40.21,29.8
2018,11,30,8,15,316.0,64.0,2.85,13.0,129.0,48.14,37.25
2018,11,30,8,30,375.0,75.0,3.0,13.3,164.0,55.94,44.44
2018,11,30,8,45,392.0,87.0,3.15,13.6,194.5,63.99,51.7
2018,11,30,9,0,409.0,99.0,3.3,13.9,225.0,71.83,58.65
2018,11,30,9,15,436.0,108.0,3.35,14.15,256.5,77.54,63.61
2018,11,30,9,30,463.0,117.0,3.4,14.4,288.0,83.15,68.43
2018,11,30,9,45,556.0,111.0,3.4,14.7,333.5,80.84,66.21
2018,11,30,10,0,649.0,105.0,3.4,15.0,379.0,76.16,61.92
2018,11,30,10,15,743.0,91.5,3.35,15.15,422.5,95.07,57.37
2018,11,30,10,30,837.0,78.0,3.3,15.3,466.0,142.78,80.32
2018,11,30,10,45,840.0,80.0,3.3,15.5,482.0,192.05,117.36
2018,11,30,11,0,843.0,82.0,3.3,15.7,498.0,240.58,159.04
2018,11,30,11,15,825.0,88.0,3.35,15.8,502.0,286.32,201.49
2018,11,30,11,30,807.0,94.0,3.4,15.9,506.0,329.11,241.89
2018,11,30,11,45,818.5,92.0,3.4,16.0,512.0,371.92,281.17
2018,11,30,12,0,830.0,90.0,3.4,16.1,518.0,413.89,319.26
2018,11,30,12,15,837.5,87.0,3.4,16.1,515.5,452.08,353.91
2018,11,30,12,30,845.0,84.0,3.4,16.1,513.0,488.59,386.57
2018,11,30,12,45,849.0,81.0,3.45,16.1,503.0,521.42,415.86
2018,11,30,13,0,853.0,78.0,3.5,16.1,493.0,551.93,442.83
2018,11,30,13,15,844.5,76.0,3.45,16.0,473.5,573.92,462.7
2018,11,30,13,30,836.0,74.0,3.4,15.9,454.0,592.68,479.69
2018,11,30,13,45,808.0,75.0,3.35,15.85,425.0,599.47,486.93
2018,11,30,14,0,780.0,76.0,3.3,15.8,396.0,602.25,490.82
2018,11,30,14,15,774.5,70.5,3.2,15.65,367.0,608.67,497.52
2018,11,30,14,30,769.0,65.0,3.1,15.5,338.0,611.9,501.43
2018,11,30,14,45,740.0,61.5,3.05,15.35,301.5,598.4,491.99
2018,11,30,15,0,711.0,58.0,3.0,15.2,265.0,581.55,479.34
2018,11,30,15,15,665.5,54.0,3.0,15.2,225.0,549.62,453.68
2018,11,30,15,30,620.0,50.0,3.0,15.2,185.0,520.66,429.01
2018,11,30,15,45,550.0,44.0,2.4,14.3,144.5,465.65,381.71
2018,11,30,16,0,480.0,38.0,1.8,13.4,104.0,409.49,330.58
2018,11,30,16,15,354.5,29.5,1.75,12.9,68.5,313.56,235.74
2018,11,30,16,30,229.0,21.0,1.7,12.4,33.0,199.42,0.0
2018,11,30,16,45,114.5,10.5,1.6,11.85,16.5,81.35,0.0
2018,11,30,17,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,1,6,45,1.0,0.5,2.55,12.05,0.5,0.0,0.0
2018,12,1,7,0,2.0,1.0,2.5,12.0,1.0,0.0,0.0
2018,12,1,7,15,4.0,9.5,2.6,12.25,9.5,8.11,0.0
2018,12,1,7,30,6.0,18.0,2.7,12.5,18.0,15.05,3.19
2018,12,1,7,45,13.5,31.0,2.85,12.7,32.5,25.36,15.95
2018,12,1,8,0,21.0,44.0,3.0,12.9,47.0,35.53,25.63
2018,12,1,8,15,70.0,61.5,2.95,13.0,77.0,47.82,36.94
2018,12,1,8,30,119.0,79.0,2.9,13.1,107.0,60.54,48.55
2018,12,1,8,45,67.5,73.0,2.9,13.2,89.5,56.87,45.42
2018,12,1,9,0,16.0,67.0,2.9,13.3,72.0,54.44,43.29
2018,12,1,9,15,17.5,84.0,3.05,13.4,90.0,66.97,54.42
2018,12,1,9,30,19.0,101.0,3.2,13.5,108.0,79.13,65.13
2018,12,1,9,45,12.5,92.0,3.35,13.6,97.0,75.13,61.45
2018,12,1,10,0,6.0,83.0,3.5,13.7,86.0,68.59,55.55
2018,12,1,10,15,46.0,100.0,3.65,13.75,121.5,81.66,62.94
2018,12,1,10,30,86.0,117.0,3.8,13.8,157.0,98.9,74.87
2018,12,1,10,45,171.5,152.0,3.95,13.85,235.0,143.45,107.79
2018,12,1,11,0,257.0,187.0,4.1,13.9,313.0,196.26,148.21
2018,12,1,11,15,439.0,164.5,4.15,14.05,385.0,243.33,181.65
2018,12,1,11,30,621.0,142.0,4.2,14.2,457.0,309.19,232.91
2018,12,1,11,45,451.0,163.5,4.3,14.3,393.0,299.0,232.63
2018,12,1,12,0,281.0,185.0,4.4,14.4,329.0,271.85,216.2
2018,12,1,12,15,275.0,154.5,4.4,14.4,294.5,258.79,207.72
2018,12,1,12,30,269.0,124.0,4.4,14.4,260.0,249.94,202.36
2018,12,1,12,45,508.5,113.5,4.4,14.45,363.0,380.03,309.38
2018,12,1,13,0,748.0,103.0,4.4,14.5,466.0,519.4,422.19
2018,12,1,13,15,526.5,122.0,4.35,14.45,372.5,440.12,360.66
2018,12,1,13,30,305.0,141.0,4.3,14.4,279.0,328.45,271.18
2018,12,1,13,45,383.5,115.5,4.25,14.3,279.0,374.21,310.87
2018,12,1,14,0,462.0,90.0,4.2,14.2,279.0,415.83,346.77
2018,12,1,14,15,586.5,84.5,4.1,14.05,305.0,502.74,418.68
2018,12,1,14,30,711.0,79.0,4.0,13.9,331.0,591.07,490.37
2018,12,1,14,45,643.5,77.5,3.95,13.75,287.0,554.19,461.43
2018,12,1,15,0,576.0,76.0,3.9,13.6,243.0,513.51,429.17
2018,12,1,15,15,552.0,69.5,3.9,13.6,210.0,493.87,413.04
2018,12,1,15,30,528.0,63.0,3.9,13.6,177.0,471.67,393.49
2018,12,1,15,45,442.0,56.0,3.35,13.0,137.0,404.18,335.38
2018,12,1,16,0,356.0,49.0,2.8,12.4,97.0,337.58,275.64
2018,12,1,16,15,237.0,36.5,2.65,12.1,63.5,245.17,184.57
2018,12,1,16,30,118.0,24.0,2.5,11.8,30.0,133.39,0.0
2018,12,1,16,45,59.0,12.0,2.3,11.55,15.0,47.46,0.0
2018,12,1,17,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,6,45,12.5,2.0,0.95,7.05,1.5,0.0,0.0
2018,12,2,7,0,25.0,4.0,0.9,7.1,3.0,0.0,0.0
2018,12,2,7,15,56.5,14.5,0.85,7.55,17.0,12.38,0.0
2018,12,2,7,30,88.0,25.0,0.8,8.0,31.0,19.6,4.91
2018,12,2,7,45,143.5,39.5,0.75,8.45,57.5,30.6,20.73
2018,12,2,8,0,199.0,54.0,0.7,8.9,84.0,41.46,31.37
2018,12,2,8,15,352.0,60.0,0.65,9.3,133.0,45.5,35.46
2018,12,2,8,30,505.0,66.0,0.6,9.7,182.0,52.26,41.79
2018,12,2,8,45,636.0,60.5,0.55,10.15,234.5,47.65,37.71
2018,12,2,9,0,767.0,55.0,0.5,10.6,287.0,47.71,37.75
2018,12,2,9,15,793.5,58.0,0.6,10.85,323.5,49.94,39.71
2018,12,2,9,30,820.0,61.0,0.7,11.1,360.0,52.17,41.62
2018,12,2,9,45,838.0,63.0,0.8,11.4,391.0,53.55,42.73
2018,12,2,10,0,856.0,65.0,0.9,11.7,422.0,54.94,43.85
2018,12,2,10,15,869.0,66.5,0.9,11.9,447.0,88.81,52.28
2018,12,2,10,30,882.0,68.0,0.9,12.1,472.0,140.1,77.86
2018,12,2,10,45,890.5,68.5,0.9,12.35,490.0,190.31,114.38
2018,12,2,11,0,899.0,69.0,0.9,12.6,508.0,240.16,156.38
2018,12,2,11,15,903.5,69.5,0.9,12.9,518.5,288.44,199.65
2018,12,2,11,30,908.0,70.0,0.9,13.2,529.0,335.56,242.52
2018,12,2,11,45,909.5,70.0,0.95,13.5,532.0,379.85,282.99
2018,12,2,12,0,911.0,70.0,1.0,13.8,535.0,422.31,321.27
2018,12,2,12,15,909.0,69.5,1.05,13.95,530.0,460.78,355.83
2018,12,2,12,30,907.0,69.0,1.1,14.1,525.0,496.8,387.67
2018,12,2,12,45,902.0,68.5,1.15,14.25,513.0,528.72,415.66
2018,12,2,13,0,897.0,68.0,1.2,14.4,501.0,557.75,440.83
2018,12,2,13,15,850.0,75.0,1.2,14.35,472.5,571.41,453.74
2018,12,2,13,30,803.0,82.0,1.2,14.3,444.0,577.46,460.57
2018,12,2,13,45,683.5,97.0,1.2,14.3,393.0,544.88,437.43
2018,12,2,14,0,564.0,112.0,1.2,14.3,342.0,502.79,406.44
2018,12,2,14,15,464.0,118.5,1.15,14.1,297.5,452.32,368.47
2018,12,2,14,30,364.0,125.0,1.1,13.9,253.0,403.98,330.92
2018,12,2,14,45,296.5,117.5,1.05,13.75,214.5,344.0,283.89
2018,12,2,15,0,229.0,110.0,1.0,13.6,176.0,296.49,245.41
2018,12,2,15,15,223.5,94.0,1.0,13.6,150.5,278.67,231.11
2018,12,2,15,30,218.0,78.0,1.0,13.6,125.0,259.43,214.76
2018,12,2,15,45,168.0,63.5,0.95,12.7,95.0,211.05,173.53
2018,12,2,16,0,118.0,49.0,0.9,11.8,65.0,162.54,130.91
2018,12,2,16,15,101.0,34.0,0.95,11.4,44.0,135.32,99.77
2018,12,2,16,30,84.0,19.0,1.0,11.0,23.0,91.64,0.0
2018,12,2,16,45,42.0,9.5,1.05,10.6,11.5,34.55,0.0
2018,12,2,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.3,5.3,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.3,5.3,2.0,0.0,0.0
2018,12,3,7,15,53.0,12.0,1.4,6.1,14.0,10.24,0.0
2018,12,3,7,30,81.0,21.0,1.5,6.9,26.0,16.66,2.14
2018,12,3,7,45,112.5,36.0,1.6,7.7,49.0,28.01,18.4
2018,12,3,8,0,144.0,51.0,1.7,8.5,72.0,39.11,29.25
2018,12,3,8,15,188.5,64.5,1.75,9.05,101.5,49.03,38.6
2018,12,3,8,30,233.0,78.0,1.8,9.6,131.0,58.78,47.61
2018,12,3,8,45,455.5,72.0,1.8,10.15,200.0,55.52,44.75
2018,12,3,9,0,678.0,66.0,1.8,10.7,269.0,51.52,41.12
2018,12,3,9,15,737.5,64.5,1.8,11.3,310.0,54.69,43.86
2018,12,3,9,30,797.0,63.0,1.8,11.9,351.0,53.54,42.68
2018,12,3,9,45,816.0,65.0,1.85,12.5,382.0,54.87,43.7
2018,12,3,10,0,835.0,67.0,1.9,13.1,413.0,56.23,44.73
2018,12,3,10,15,849.0,68.5,1.9,13.25,438.0,80.92,47.0
2018,12,3,10,30,863.0,70.0,1.9,13.4,463.0,131.87,72.0
2018,12,3,10,45,872.5,70.5,1.9,13.6,481.0,186.8,112.26
2018,12,3,11,0,882.0,71.0,1.9,13.8,499.0,235.96,153.66
2018,12,3,11,15,873.5,74.0,1.9,13.95,506.0,282.37,196.17
2018,12,3,11,30,865.0,77.0,1.9,14.1,513.0,324.18,235.61
2018,12,3,11,45,873.0,76.0,1.9,14.2,518.0,370.39,277.84
2018,12,3,12,0,881.0,75.0,1.9,14.3,523.0,413.0,316.58
2018,12,3,12,15,885.5,73.5,1.9,14.4,520.5,452.22,351.96
2018,12,3,12,30,890.0,72.0,1.9,14.5,518.0,489.5,385.0
2018,12,3,12,45,882.0,72.0,1.9,14.6,505.5,519.97,412.11
2018,12,3,13,0,874.0,72.0,1.9,14.7,493.0,547.42,436.24
2018,12,3,13,15,849.0,73.0,1.8,14.7,468.5,566.49,453.04
2018,12,3,13,30,824.0,74.0,1.7,14.7,444.0,579.1,464.49
2018,12,3,13,45,685.5,93.5,1.65,14.7,389.5,540.55,436.15
2018,12,3,14,0,547.0,113.0,1.6,14.7,335.0,491.58,399.14
2018,12,3,14,15,317.0,122.5,1.5,14.5,249.0,360.15,295.51
2018,12,3,14,30,87.0,132.0,1.4,14.3,163.0,200.56,164.28
2018,12,3,14,45,105.0,122.0,1.25,14.1,155.0,206.84,170.72
2018,12,3,15,0,123.0,112.0,1.1,13.9,147.0,213.3,176.49
2018,12,3,15,15,88.0,96.0,1.1,13.9,119.0,175.22,144.16
2018,12,3,15,30,53.0,80.0,1.1,13.9,91.0,124.11,100.57
2018,12,3,15,45,30.0,62.0,1.15,13.0,68.0,89.78,70.95
2018,12,3,16,0,7.0,44.0,1.2,12.1,45.0,47.71,34.39
2018,12,3,16,15,13.5,28.5,1.25,11.85,29.5,41.2,26.39
2018,12,3,16,30,20.0,13.0,1.3,11.6,14.0,30.02,0.0
2018,12,3,16,45,10.0,6.5,1.35,11.3,7.0,11.83,0.0
2018,12,3,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,6,45,9.5,1.5,2.0,8.75,1.0,0.0,0.0
2018,12,4,7,0,19.0,3.0,2.0,8.7,2.0,0.0,0.0
2018,12,4,7,15,19.0,4.0,2.15,9.05,4.0,3.41,0.0
2018,12,4,7,30,19.0,5.0,2.3,9.4,6.0,4.17,0.0
2018,12,4,7,45,9.5,6.0,2.45,9.7,6.5,5.26,0.0
2018,12,4,8,0,0.0,7.0,2.6,10.0,7.0,5.74,0.0
2018,12,4,8,15,0.0,8.5,2.6,10.45,8.5,6.98,0.63
2018,12,4,8,30,0.0,10.0,2.6,10.9,10.0,8.21,1.79
2018,12,4,8,45,8.0,48.5,2.6,11.35,51.0,40.18,30.75
2018,12,4,9,0,16.0,87.0,2.6,11.8,92.0,69.71,57.25
2018,12,4,9,15,27.0,112.0,2.65,12.3,121.5,85.46,71.14
2018,12,4,9,30,38.0,137.0,2.7,12.8,151.0,101.92,85.49
2018,12,4,9,45,34.0,134.5,2.75,13.35,147.5,101.36,84.69
2018,12,4,10,0,30.0,132.0,2.8,13.9,144.0,100.45,83.59
2018,12,4,10,15,15.0,108.0,2.8,14.25,114.0,87.98,68.89
2018,12,4,10,30,0.0,84.0,2.8,14.6,84.0,69.6,53.52
2018,12,4,10,45,0.0,89.0,2.85,14.95,89.0,73.66,56.8
2018,12,4,11,0,0.0,94.0,2.9,15.3,94.0,77.74,60.09
2018,12,4,11,15,0.0,96.5,2.9,15.5,96.5,79.87,61.76
2018,12,4,11,30,0.0,99.0,2.9,15.7,99.0,82.0,63.46
2018,12,4,11,45,0.0,99.0,2.9,15.85,99.0,82.11,63.49
2018,12,4,12,0,0.0,99.0,2.9,16.0,99.0,82.2,63.52
2018,12,4,12,15,0.0,95.5,2.6,15.95,95.5,79.37,61.18
2018,12,4,12,30,0.0,92.0,2.3,15.9,92.0,76.49,58.81
2018,12,4,12,45,0.0,89.0,2.05,15.85,89.0,74.0,56.77
2018,12,4,13,0,0.0,86.0,1.8,15.8,86.0,71.48,54.73
2018,12,4,13,15,0.0,81.0,1.7,15.6,81.0,67.25,51.29
2018,12,4,13,30,0.0,76.0,1.6,15.4,76.0,63.06,47.88
2018,12,4,13,45,0.0,72.0,1.5,15.2,72.0,59.71,45.17
2018,12,4,14,0,0.0,68.0,1.4,15.0,68.0,56.37,42.45
2018,12,4,14,15,0.0,65.0,1.45,14.75,65.0,53.86,40.43
2018,12,4,14,30,0.0,62.0,1.5,14.5,62.0,51.36,38.4
2018,12,4,14,45,0.0,62.0,1.55,14.2,62.0,51.37,38.48
2018,12,4,15,0,0.0,62.0,1.6,13.9,62.0,51.76,38.86
2018,12,4,15,15,0.0,51.5,1.6,13.9,51.5,42.63,30.97
2018,12,4,15,30,0.0,41.0,1.6,13.9,41.0,33.89,23.36
2018,12,4,15,45,0.0,32.5,1.7,13.1,32.5,26.84,17.18
2018,12,4,16,0,0.0,24.0,1.8,12.3,24.0,19.79,10.92
2018,12,4,16,15,9.0,16.5,1.8,12.0,17.0,19.85,9.84
2018,12,4,16,30,18.0,9.0,1.8,11.7,10.0,22.15,0.0
2018,12,4,16,45,9.0,4.5,1.8,11.4,5.0,9.49,0.0
2018,12,4,17,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,5,6,45,3.0,0.5,1.7,11.3,0.5,0.0,0.0
2018,12,5,7,0,6.0,1.0,1.6,11.3,1.0,0.0,0.0
2018,12,5,7,15,6.0,4.5,1.65,11.5,4.5,3.84,0.0
2018,12,5,7,30,6.0,8.0,1.7,11.7,8.0,6.75,0.0
2018,12,5,7,45,3.0,20.5,1.75,11.85,20.5,16.92,8.48
2018,12,5,8,0,0.0,33.0,1.8,12.0,33.0,27.28,18.35
2018,12,5,8,15,0.0,44.5,1.9,12.3,44.5,36.58,26.98
2018,12,5,8,30,0.0,56.0,2.0,12.6,56.0,45.74,35.39
2018,12,5,8,45,4.0,67.0,2.05,12.85,68.0,54.49,43.34
2018,12,5,9,0,8.0,78.0,2.1,13.1,80.0,63.16,51.1
2018,12,5,9,15,11.5,81.5,2.1,13.45,85.0,66.33,53.85
2018,12,5,9,30,15.0,85.0,2.1,13.8,90.0,69.43,56.47
2018,12,5,9,45,41.5,120.5,2.15,14.15,137.0,92.57,76.73
2018,12,5,10,0,68.0,156.0,2.2,14.5,184.0,115.47,96.51
2018,12,5,10,15,303.0,141.5,2.15,14.8,277.0,108.66,81.35
2018,12,5,10,30,538.0,127.0,2.1,15.1,370.0,136.09,88.37
2018,12,5,10,45,575.0,127.0,2.1,15.4,395.5,175.89,115.81
2018,12,5,11,0,612.0,127.0,2.1,15.7,421.0,217.23,148.53
2018,12,5,11,15,443.0,167.0,2.05,15.85,382.5,240.77,176.71
2018,12,5,11,30,274.0,207.0,2.0,16.0,344.0,248.42,190.61
2018,12,5,11,45,231.5,214.5,1.9,16.15,330.5,255.83,199.22
2018,12,5,12,0,189.0,222.0,1.8,16.3,317.0,260.63,205.07
2018,12,5,12,15,281.5,204.0,1.75,16.3,344.5,301.51,237.87
2018,12,5,12,30,374.0,186.0,1.7,16.3,372.0,343.92,272.3
2018,12,5,12,45,296.0,196.5,1.6,16.35,341.5,333.75,265.79
2018,12,5,13,0,218.0,207.0,1.5,16.4,311.0,309.53,247.68
2018,12,5,13,15,163.0,198.0,1.4,16.25,274.0,281.52,226.29
2018,12,5,13,30,108.0,189.0,1.3,16.1,237.0,249.56,201.11
2018,12,5,13,45,115.5,175.5,1.2,15.95,224.5,247.36,200.24
2018,12,5,14,0,123.0,162.0,1.1,15.8,212.0,244.62,198.79
2018,12,5,14,15,72.5,138.0,1.05,15.6,167.0,180.15,146.32
2018,12,5,14,30,22.0,114.0,1.0,15.4,122.0,124.35,99.81
2018,12,5,14,45,33.5,96.0,0.95,15.15,106.5,114.94,92.64
2018,12,5,15,0,45.0,78.0,0.9,14.9,91.0,105.07,84.84
2018,12,5,15,15,51.0,77.5,0.9,14.9,90.0,112.4,90.99
2018,12,5,15,30,57.0,77.0,0.9,14.9,89.0,122.27,98.85
2018,12,5,15,45,44.5,61.0,0.9,14.25,69.0,98.02,77.75
2018,12,5,16,0,32.0,45.0,0.9,13.6,49.0,72.93,55.56
2018,12,5,16,15,23.0,30.5,0.95,13.35,33.0,51.75,34.3
2018,12,5,16,30,14.0,16.0,1.0,13.1,17.0,25.24,0.0
2018,12,5,16,45,7.0,8.0,1.05,12.8,8.5,11.21,0.0
2018,12,5,17,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,6,7,15,121.5,11.0,1.45,9.3,18.0,9.39,0.0
2018,12,6,7,30,243.0,22.0,1.6,9.7,36.0,18.46,0.0
2018,12,6,7,45,344.5,30.5,1.75,10.15,69.0,25.17,15.31
2018,12,6,8,0,446.0,39.0,1.9,10.6,102.0,31.87,22.46
2018,12,6,8,15,432.0,50.5,1.9,11.0,128.0,40.49,30.59
2018,12,6,8,30,418.0,62.0,1.9,11.4,154.0,48.75,38.25
2018,12,6,8,45,285.0,87.5,1.9,11.85,155.5,63.83,51.86
2018,12,6,9,0,152.0,113.0,1.9,12.3,157.0,83.62,69.49
2018,12,6,9,15,323.0,107.5,1.85,12.8,217.0,76.5,63.02
2018,12,6,9,30,494.0,102.0,1.8,13.3,277.0,73.77,60.43
2018,12,6,9,45,649.0,84.5,1.75,13.8,335.5,62.76,50.48
2018,12,6,10,0,804.0,67.0,1.7,14.3,394.0,55.98,44.31
2018,12,6,10,15,817.0,69.0,1.65,14.7,418.5,73.46,44.9
2018,12,6,10,30,830.0,71.0,1.6,15.1,443.0,122.87,66.83
2018,12,6,10,45,838.0,72.5,1.5,15.45,461.0,171.74,100.75
2018,12,6,11,0,846.0,74.0,1.4,15.8,479.0,220.4,140.7
2018,12,6,11,15,851.0,74.5,1.3,16.1,490.0,267.08,181.87
2018,12,6,11,30,856.0,75.0,1.2,16.4,501.0,312.79,222.97
2018,12,6,11,45,857.0,76.5,1.15,16.65,505.0,356.93,262.74
2018,12,6,12,0,858.0,78.0,1.1,16.9,509.0,399.41,300.4
2018,12,6,12,15,856.5,77.5,1.05,17.0,505.0,437.1,333.65
2018,12,6,12,30,855.0,77.0,1.0,17.1,501.0,472.5,364.24
2018,12,6,12,45,849.5,76.5,1.0,17.25,489.5,503.53,390.93
2018,12,6,13,0,844.0,76.0,1.0,17.4,478.0,531.75,414.85
2018,12,6,13,15,834.5,74.0,1.0,17.4,459.0,553.26,433.53
2018,12,6,13,30,825.0,72.0,1.0,17.4,440.0,571.54,449.43
2018,12,6,13,45,810.5,71.0,1.05,17.4,415.0,584.67,461.58
2018,12,6,14,0,796.0,70.0,1.1,17.4,390.0,594.39,470.96
2018,12,6,14,15,775.0,67.5,1.1,17.25,359.0,594.86,473.12
2018,12,6,14,30,754.0,65.0,1.1,17.1,328.0,591.81,472.42
2018,12,6,14,45,723.5,62.0,1.1,17.0,292.5,578.48,463.52
2018,12,6,15,0,693.0,59.0,1.1,16.9,257.0,561.79,451.5
2018,12,6,15,15,648.0,55.0,1.1,16.9,218.0,535.96,431.3
2018,12,6,15,30,603.0,51.0,1.1,16.9,179.0,503.55,404.9
2018,12,6,15,45,532.5,44.5,0.9,15.95,139.5,448.67,359.65
2018,12,6,16,0,462.0,38.0,0.7,15.0,100.0,392.6,310.5
2018,12,6,16,15,340.5,29.5,0.75,14.7,66.0,300.83,219.25
2018,12,6,16,30,219.0,21.0,0.8,14.4,32.0,189.36,0.0
2018,12,6,16,45,109.5,10.5,0.85,14.1,16.0,77.43,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,7,15,68.0,10.5,0.75,9.9,14.0,8.96,0.0
2018,12,7,7,30,136.0,21.0,0.8,10.1,28.0,16.35,0.0
2018,12,7,7,45,175.0,34.0,0.85,10.3,52.5,26.17,15.96
2018,12,7,8,0,214.0,47.0,0.9,10.5,77.0,35.75,25.87
2018,12,7,8,15,287.0,59.0,1.0,10.9,113.0,44.55,34.21
2018,12,7,8,30,360.0,71.0,1.1,11.3,149.0,53.23,42.27
2018,12,7,8,45,468.5,73.0,1.25,11.7,195.5,56.88,45.67
2018,12,7,9,0,577.0,75.0,1.4,12.1,242.0,57.99,46.68
2018,12,7,9,15,630.5,76.5,1.3,12.45,280.0,58.53,47.11
2018,12,7,9,30,684.0,78.0,1.2,12.8,318.0,59.27,47.66
2018,12,7,9,45,618.5,96.0,1.15,13.2,328.0,71.07,58.0
2018,12,7,10,0,553.0,114.0,1.1,13.6,338.0,82.7,68.07
2018,12,7,10,15,609.0,110.0,1.0,14.15,370.5,90.45,63.38
2018,12,7,10,30,665.0,106.0,0.9,14.7,403.0,129.05,78.55
2018,12,7,10,45,700.5,103.0,0.8,15.25,427.0,170.81,105.88
2018,12,7,11,0,736.0,100.0,0.7,15.8,451.0,215.22,140.42
2018,12,7,11,15,791.0,90.0,0.6,16.2,475.0,264.05,180.26
2018,12,7,11,30,846.0,80.0,0.5,16.6,499.0,312.15,220.53
2018,12,7,11,45,863.5,76.0,0.45,17.05,506.5,356.37,258.99
2018,12,7,12,0,881.0,72.0,0.4,17.5,514.0,400.99,297.0
2018,12,7,12,15,880.0,71.5,0.5,17.65,510.0,438.88,330.64
2018,12,7,12,30,879.0,71.0,0.6,17.8,506.0,474.48,361.88
2018,12,7,12,45,875.0,70.5,0.7,17.95,495.0,506.21,389.6
2018,12,7,13,0,871.0,70.0,0.8,18.1,484.0,535.21,414.73
2018,12,7,13,15,862.0,68.5,0.85,18.1,465.0,557.57,434.37
2018,12,7,13,30,853.0,67.0,0.9,18.1,446.0,576.73,451.3
2018,12,7,13,45,839.0,66.0,0.95,18.05,421.0,594.4,466.77
2018,12,7,14,0,825.0,65.0,1.0,18.0,396.0,605.05,476.9
2018,12,7,14,15,804.0,62.5,0.95,17.85,364.5,606.03,479.02
2018,12,7,14,30,783.0,60.0,0.9,17.7,333.0,603.44,478.25
2018,12,7,14,45,753.0,57.5,0.9,17.5,297.0,591.46,470.64
2018,12,7,15,0,723.0,55.0,0.9,17.3,261.0,576.1,459.92
2018,12,7,15,15,679.0,51.5,0.9,17.3,222.0,546.92,437.57
2018,12,7,15,30,635.0,48.0,0.9,17.3,183.0,514.73,411.62
2018,12,7,15,45,565.0,42.5,0.85,16.15,143.0,467.13,373.14
2018,12,7,16,0,495.0,37.0,0.8,15.0,103.0,412.72,326.24
2018,12,7,16,15,371.0,29.0,0.85,14.65,68.0,319.86,233.07
2018,12,7,16,30,247.0,21.0,0.9,14.3,33.0,207.0,0.0
2018,12,7,16,45,123.5,10.5,0.95,13.95,16.5,86.08,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,7,15,66.5,9.5,1.2,7.6,13.0,8.11,0.0
2018,12,8,7,30,133.0,19.0,1.2,8.3,26.0,14.81,0.0
2018,12,8,7,45,291.5,28.5,1.25,9.0,62.5,23.38,13.52
2018,12,8,8,0,450.0,38.0,1.3,9.7,99.0,31.15,21.85
2018,12,8,8,15,518.0,45.0,1.35,10.25,138.5,36.44,27.03
2018,12,8,8,30,586.0,52.0,1.4,10.8,178.0,41.71,32.01
2018,12,8,8,45,599.0,61.0,1.45,11.3,211.5,48.15,37.91
2018,12,8,9,0,612.0,70.0,1.5,11.8,245.0,54.41,43.52
2018,12,8,9,15,703.5,65.5,1.5,12.5,292.0,55.47,44.36
2018,12,8,9,30,795.0,61.0,1.5,13.2,339.0,52.13,41.22
2018,12,8,9,45,815.5,63.5,1.55,13.85,370.5,53.89,42.63
2018,12,8,10,0,836.0,66.0,1.6,14.5,402.0,55.67,44.02
2018,12,8,10,15,850.0,67.0,1.6,14.95,427.0,68.52,43.29
2018,12,8,10,30,864.0,68.0,1.6,15.4,452.0,124.47,68.01
2018,12,8,10,45,872.5,69.5,1.6,15.85,470.5,174.37,101.5
2018,12,8,11,0,881.0,71.0,1.6,16.3,489.0,224.01,141.72
2018,12,8,11,15,885.5,72.0,1.55,16.45,500.5,271.86,183.91
2018,12,8,11,30,890.0,73.0,1.5,16.6,512.0,318.63,226.25
2018,12,8,11,45,891.0,73.0,1.45,16.8,515.5,362.11,265.91
2018,12,8,12,0,892.0,73.0,1.4,17.0,519.0,403.79,303.44
2018,12,8,12,15,820.0,88.5,1.4,17.05,496.0,428.33,328.13
2018,12,8,12,30,748.0,104.0,1.4,17.1,473.0,445.7,346.03
2018,12,8,12,45,806.0,89.5,1.35,17.1,479.0,491.33,383.77
2018,12,8,13,0,864.0,75.0,1.3,17.1,485.0,537.1,420.94
2018,12,8,13,15,854.5,74.0,1.25,17.1,466.5,560.42,440.72
